Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.1,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,8.21,1.36
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,14.82,8.08
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,21.43,14.58
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,28.06,19.94
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,34.7,26.11
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,41.77,32.6
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,48.86,39.03
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,64.7,53.34
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,80.71,67.69
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,81.24,68.02
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,81.72,68.32
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,97.32,82.17
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,113.27,96.24
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,137.23,117.45
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,162.24,139.48
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,113.59,96.27
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,66.46,54.14
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,70.23,57.51
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,74.0,60.86
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,86.82,72.31
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,100.1,84.16
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,58.1,46.69
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,18.19,10.8
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,36.85,27.68
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,55.57,44.6
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,52.64,41.95
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,49.71,39.31
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,30.58,22.09
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,11.54,4.84
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,10.29,3.73
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,9.05,2.61
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,7.81,1.49
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,6.57,0.37
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,5.34,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.1,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,2.87,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.64,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.82,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,6.57,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,13.18,5.71
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,23.12,15.76
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,33.08,25.46
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,43.25,33.63
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,53.5,43.07
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,63.48,52.06
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,73.58,61.02
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,93.38,78.68
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,113.67,96.62
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,121.92,103.54
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,130.33,110.58
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,155.14,132.3
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,181.58,155.4
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,97.26,81.17
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,16.53,9.14
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,94.07,78.21
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,179.16,152.76
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,151.01,127.94
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,122.67,102.96
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,212.07,182.1
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,299.4,258.23
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,316.24,273.19
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,333.79,288.93
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,326.63,283.67
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,319.22,278.25
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,282.98,246.67
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,246.17,214.39
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,287.51,252.95
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,348.09,307.59
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,324.04,286.85
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,299.85,265.96
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,273.54,243.56
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,246.83,220.26
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,212.48,188.93
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,177.91,156.7
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,139.14,120.07
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,99.71,80.99
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,46.43,11.13
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,11.99,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,24.72,16.13
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,31.74,24.14
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,38.73,31.18
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,84.91,46.67
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,146.14,88.65
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,209.37,143.44
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,275.98,205.58
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,341.38,268.42
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,408.18,331.68
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,471.14,389.65
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,534.02,445.17
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,593.82,496.79
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,652.39,545.26
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,706.21,587.39
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,757.92,626.12
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,804.79,658.24
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,848.83,686.43
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,887.14,711.69
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,922.11,734.22
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,949.8,750.97
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,973.61,765.01
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,990.81,775.87
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,1004.02,784.19
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,1009.5,786.04
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,1021.37,792.45
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,1015.19,786.92
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,1004.97,779.06
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,984.48,765.63
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,960.29,749.83
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,925.57,727.97
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,887.77,703.63
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,836.64,668.93
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,783.49,631.53
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,712.87,581.11
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,641.94,527.2
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,541.64,446.13
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,444.97,358.08
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,228.75,98.94
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,13.52,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,26.39,17.23
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,40.27,31.35
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,53.78,44.42
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,79.15,60.03
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,109.99,84.45
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,140.87,110.93
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,174.22,140.65
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,224.56,182.75
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,291.98,240.31
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,313.15,261.25
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,333.93,280.53
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,414.88,348.77
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,499.91,419.48
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,548.09,458.62
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,590.23,492.53
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,640.46,532.89
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,691.21,573.02
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,734.06,606.52
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,775.82,637.75
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,810.29,662.14
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,842.56,684.83
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,860.21,697.54
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,880.16,712.17
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,869.78,705.09
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,862.18,700.5
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,826.46,675.17
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,786.62,646.84
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,769.1,634.05
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,748.78,618.89
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,711.99,592.12
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,672.92,563.27
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,622.23,524.99
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,577.26,490.15
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,517.35,442.34
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,458.39,393.06
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,377.82,323.24
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,301.67,250.9
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,153.72,79.13
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,14.45,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,30.99,21.28
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,40.83,31.76
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,50.5,41.24
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,88.72,56.1
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,141.92,92.48
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,197.38,138.92
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,257.55,192.94
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,317.01,247.81
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,378.85,304.13
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,404.47,331.18
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,420.31,348.29
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,511.13,423.55
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,611.51,504.31
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,625.81,516.26
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,633.67,522.95
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,664.14,546.5
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,690.75,566.35
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,708.3,579.27
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,721.52,588.7
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,735.92,599.58
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,739.96,602.81
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,748.85,608.6
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,755.03,612.02
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,807.84,650.12
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,849.54,678.91
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,773.07,623.48
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,686.18,559.52
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,628.93,517.25
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,549.86,457.4
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,504.89,423.2
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,461.08,388.73
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,425.2,361.35
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,388.51,332.35
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,338.3,290.64
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,288.5,247.79
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,228.23,194.22
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,168.83,138.99
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,81.8,44.84
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.97,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,15.82,0.0
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,30.84,21.14
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,43.89,34.33
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,56.81,46.73
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,86.17,59.26
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,130.41,89.3
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,175.93,125.59
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,226.88,170.06
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,243.42,194.65
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,229.71,189.74
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,251.11,209.4
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,270.52,226.61
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,395.46,331.6
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,535.26,447.02
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,482.72,403.3
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,390.63,326.12
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,468.35,390.29
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,539.63,447.57
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,661.65,546.42
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,785.51,641.99
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,823.12,669.04
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,854.08,691.83
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,849.1,687.89
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,834.1,677.04
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,869.37,703.53
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,895.9,723.09
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,916.52,739.37
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,922.35,745.04
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,691.52,573.37
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,415.75,351.19
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,390.3,332.66
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,364.5,312.14
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,337.29,290.36
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,309.33,267.41
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,272.48,236.1
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,235.46,203.65
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,208.1,177.81
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,164.54,136.47
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,82.2,49.77
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.68,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,15.03,0.0
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,29.01,19.89
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,43.93,34.79
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,58.49,48.89
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,81.31,63.38
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,108.98,85.34
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,136.8,108.45
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,167.39,134.69
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,217.4,175.46
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,274.87,222.82
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,312.38,255.71
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,349.73,287.77
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,369.93,304.6
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,385.82,317.18
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,405.66,333.93
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,411.61,339.5
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,422.58,349.04
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,431.84,356.97
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,417.91,345.22
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,400.98,331.07
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,390.7,322.76
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,361.05,299.04
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,577.11,477.19
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,795.51,643.64
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,823.47,662.47
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,848.24,681.51
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,630.43,517.01
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,380.35,315.97
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,414.57,347.62
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,467.69,391.36
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,440.57,370.3
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,393.82,334.16
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,365.23,312.23
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,353.7,303.23
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,313.28,269.73
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,272.72,235.03
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,225.32,192.61
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,178.31,148.51
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,91.82,59.89
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,9.39,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,12.55,0.0
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,25.74,17.02
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,32.43,24.08
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,42.58,33.85
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,81.91,46.19
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,139.18,83.53
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,198.53,133.35
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,261.79,191.16
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,324.21,250.14
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,388.64,310.61
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,451.21,368.88
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,512.74,424.9
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,571.37,476.27
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,629.37,525.6
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,682.57,570.56
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,733.94,613.01
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,781.77,650.32
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,827.21,684.68
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,865.26,712.9
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,900.09,738.58
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,930.35,761.15
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,957.08,781.15
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,976.23,795.22
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,991.46,806.56
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,999.29,813.07
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,1003.11,816.85
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,998.93,815.11
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,990.83,810.62
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,974.41,799.07
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,954.4,784.94
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,933.92,769.81
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,899.86,744.99
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,854.53,709.81
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,807.02,672.11
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,741.49,621.35
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,675.53,567.81
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,586.03,492.7
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,499.1,414.2
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,357.04,255.91
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,188.47,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,12.73,0.25
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,26.2,17.65
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,32.18,24.03
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,38.18,29.96
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,78.12,42.63
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,136.11,80.61
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,195.26,130.29
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,258.06,187.7
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,321.49,246.91
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,385.24,305.78
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,446.33,361.66
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,507.53,415.96
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,565.4,465.95
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,622.34,513.69
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,675.26,557.53
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,726.29,598.86
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,772.49,632.7
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,816.08,663.73
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,854.07,691.31
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,888.84,716.44
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,917.49,736.12
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,942.51,753.21
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,960.91,766.66
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,975.43,777.52
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,982.56,783.3
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,985.71,786.47
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,981.38,783.31
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,973.17,777.56
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,956.42,766.22
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,936.15,752.45
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,905.51,730.69
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,882.0,713.82
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,832.0,676.8
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,780.18,637.6
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,714.11,589.16
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,647.81,537.98
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,555.06,462.29
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,465.02,383.7
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,339.47,249.58
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,163.01,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,14.57,2.09
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,29.81,20.77
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,37.1,28.33
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,44.32,35.38
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,80.75,47.74
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,134.99,83.37
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,191.43,130.25
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,252.14,184.84
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,313.8,241.29
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,376.24,297.9
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,435.93,351.85
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,496.21,404.75
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,554.46,453.83
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,612.46,501.14
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,664.87,543.35
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,715.67,583.24
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,756.42,614.16
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,799.89,645.5
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,765.49,618.47
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,697.42,564.45
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,757.71,611.89
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,812.15,652.4
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,886.57,707.24
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,956.61,758.07
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,973.38,770.82
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,976.02,774.01
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,970.92,770.59
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,961.98,764.6
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,876.12,702.77
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,781.88,634.07
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,744.37,608.43
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,704.45,580.06
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,661.99,548.22
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,617.91,514.26
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,624.03,519.5
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,624.16,518.14
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,526.78,437.65
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,433.45,356.41
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,302.62,225.49
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,126.48,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,15.57,3.35
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,30.97,21.32
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,41.46,31.55
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,49.71,39.39
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,81.71,49.61
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,131.88,81.59
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,126.12,89.8
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,77.6,61.4
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,104.52,83.83
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,132.72,106.97
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,220.62,178.47
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,323.29,261.81
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,445.4,360.25
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,589.18,474.43
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,536.15,432.58
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,448.71,361.85
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,607.89,490.62
