Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,776.47,620.08
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,812.99,646.05
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,846.62,670.66
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,874.33,689.99
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,898.74,706.99
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,915.03,718.96
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,927.65,728.49
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,932.46,732.97
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,933.49,734.96
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,818.52,651.58
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,683.28,549.67
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,789.28,632.88
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,874.63,696.25
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,840.7,672.23
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,810.91,651.74
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,760.87,614.84
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,709.43,576.17
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,641.77,525.1
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,574.48,472.16
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,481.28,396.04
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,391.85,319.25
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,225.93,168.46
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,25.03,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,7.68,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,20.17,7.14
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,33.14,23.51
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,42.47,32.76
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,51.68,41.53
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,87.33,56.14
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,136.91,88.71
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,188.94,131.03
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,245.73,180.82
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,203.61,159.62
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,110.62,89.4
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,116.17,94.02
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,121.72,98.5
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,129.04,104.26
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,136.44,110.06
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,147.91,119.48
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,159.78,129.22
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,164.87,133.08
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,170.11,137.09
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,165.97,133.57
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,161.69,129.97
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,154.91,124.12
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,148.01,118.21
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,138.09,110.11
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,128.13,101.99
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,133.09,106.22
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,138.37,110.73
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,173.28,140.62
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,210.55,172.35
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,159.17,129.57
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,108.61,86.97
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,98.68,78.84
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,88.76,70.6
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,372.22,315.75
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,622.08,514.33
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,552.06,457.8
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,483.49,402.98
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,402.6,334.97
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,325.26,267.1
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,181.34,138.18
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,24.0,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.64,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.46,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,2.87,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.29,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.11,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,9.89,2.81
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,14.85,7.01
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,40.97,29.17
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,67.26,51.26
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,58.08,43.35
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,48.92,35.51
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,46.85,33.72
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,44.78,31.95
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,52.71,38.45
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,60.65,44.93
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,51.05,36.95
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,41.47,28.97
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,41.06,28.57
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,40.64,28.17
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,82.29,62.63
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,128.03,100.2
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,99.77,77.09
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,72.32,54.56
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,74.93,56.83
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,77.83,59.34
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,58.48,43.36
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,39.72,27.78
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,36.38,25.06
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,33.05,22.32
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,28.89,18.86
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,24.74,15.37
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,20.6,11.88
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,16.46,8.35
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,12.74,5.11
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.03,1.85
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.33,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,16.92,6.33
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,28.45,19.38
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,43.08,33.2
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,57.52,46.7
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,72.01,57.07
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,87.79,70.33
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,127.57,99.97
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,180.84,141.94
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,209.85,168.07
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,237.92,193.02
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,289.34,236.05
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,342.23,280.21
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,323.62,265.99
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,293.09,240.98
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,304.27,250.17
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,314.68,258.43
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,268.25,219.61
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,205.69,167.26
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,392.87,322.97
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,583.49,472.5
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,473.06,383.45
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,353.17,286.51
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,343.14,279.38
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,332.5,271.14
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,369.5,302.49
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,427.79,350.01
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,307.71,253.65
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,189.14,155.35
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,191.18,158.02
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,193.53,160.66
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,124.97,102.6
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,60.55,47.04
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,53.45,41.05
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,46.36,34.95
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,38.86,28.49
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,31.38,21.92
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,23.92,15.23
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,16.47,8.52
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,10.28,2.75
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.1,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.13,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,11.1,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,19.91,9.49
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,31.7,23.07
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,37.99,29.6
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,44.28,35.85
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,83.25,46.98
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,143.87,86.04
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,206.56,139.34
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,272.75,201.02
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,339.38,264.53
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,406.41,327.91
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,470.87,387.84
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,535.37,445.83
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,596.45,499.24
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,656.5,550.03
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,711.53,596.34
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,764.49,639.85
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,813.66,676.05
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,860.1,709.44
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,900.23,738.26
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,936.95,764.32
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,968.23,786.68
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,995.72,806.27
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,1015.65,820.12
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,1031.44,831.3
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,1040.7,836.42
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,1045.75,838.71
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,1041.94,837.44
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,1033.98,833.39
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,1017.64,821.96
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,997.5,807.92
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,967.85,785.58
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,935.04,760.75
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,898.96,733.61
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,850.35,696.55
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,787.53,650.1
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,723.93,600.93
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,635.74,530.31
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,549.54,457.12
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,422.61,341.83
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,290.87,72.56
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,122.37,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,23.08,12.57
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,33.73,25.04
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,44.27,35.5
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,54.53,45.48
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,84.32,58.99
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,126.24,88.57
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,172.47,124.93
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,230.75,174.43
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,283.82,221.07
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,341.8,271.24
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,389.08,313.02
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,432.54,349.79
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,534.87,430.91
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,648.06,517.48
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,627.88,502.03
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,572.97,460.63
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,712.43,569.17
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,846.9,665.23
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,886.69,691.38
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,923.19,716.66
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,952.5,735.77
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,977.99,752.43
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,997.36,765.42
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1012.73,775.97
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,1019.11,780.76
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,1021.38,783.14
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,943.15,732.77
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,856.45,676.25
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,847.85,672.76
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,835.86,665.79
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,875.41,694.07
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,917.06,722.35
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,870.31,688.39
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,821.29,653.56
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,755.81,607.74
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,689.6,559.33
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,603.2,491.92
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,511.95,417.08
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,385.12,307.74
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,252.67,94.1
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,99.75,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,7.68,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,21.49,11.74
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,35.07,26.3
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,49.61,40.44
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,62.75,53.12
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,79.19,64.6
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,98.11,80.53
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,102.39,84.86
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,103.26,86.1
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,124.02,103.48
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,146.17,121.9
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,124.81,103.41
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,101.87,83.46
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,124.07,102.28
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,146.91,121.4
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,158.41,131.03
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,170.34,141.05
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,179.67,148.61
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,189.28,156.41
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,223.37,185.29
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,275.6,228.98
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,262.24,217.7
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,231.49,192.11
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,280.07,233.06
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,313.54,261.12
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,319.03,265.94
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,324.72,271.05
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,412.98,345.77
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,481.01,402.66
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,460.44,386.16
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,438.96,369.38
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,482.31,406.81
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,501.83,424.73
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,470.77,400.3
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,438.63,374.84
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,400.57,344.57
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,361.86,312.64
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,310.48,267.77
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,260.03,222.03
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,194.76,160.63
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,135.65,63.2
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,44.87,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,6.4,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,12.8,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,21.88,12.47
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,31.25,22.85
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,37.31,28.96
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,43.33,34.81
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,88.14,60.7
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,121.27,92.37
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,116.78,92.78
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,95.28,78.39
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,129.92,107.34
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,170.73,141.26
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,181.31,149.94
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,191.33,158.03
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,164.49,135.11
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,140.97,114.85
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,96.57,77.37
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,53.13,40.31
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,211.57,176.19
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,398.53,329.25
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,461.69,380.56
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,545.66,447.79
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,381.12,315.13
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,192.75,157.9
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,161.11,132.1
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,129.45,105.57
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,217.62,181.01
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,301.35,251.13
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,203.46,169.29
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,99.13,80.23
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,114.5,93.72
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,131.42,108.4
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,114.25,93.87
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,97.06,79.27
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,86.72,70.5
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,76.41,61.65
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,365.89,317.33
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,578.69,489.43
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,482.89,408.43
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,395.26,333.59
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,284.69,234.51
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,170.43,93.33
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,58.68,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.58,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,18.17,9.66
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,29.5,21.36
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,42.45,33.89
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,55.26,46.18
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,68.53,55.96
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,82.26,68.1
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,126.82,102.97
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,185.37,150.93
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,229.39,188.89
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,277.06,230.39
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,343.81,287.97
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,417.28,351.58
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,441.53,373.68
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,449.8,381.53
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,466.57,395.81
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,479.34,406.17
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,514.39,434.81
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,550.06,463.54
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,354.64,301.78
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,137.07,113.44
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,148.94,123.95
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,161.24,134.59
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,162.95,136.13
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,164.78,137.83
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,181.11,152.17
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,198.3,167.25
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,189.89,160.22
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,181.51,153.25
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,158.47,133.48
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,135.41,113.54
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,123.62,103.74
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,111.84,93.84
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,99.53,83.2
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,87.22,72.45
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,73.76,60.66
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,60.23,48.59
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,47.14,36.65
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,33.83,24.4
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,21.89,13.29
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,10.7,1.27
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.55,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,7.68,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.98,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,26.16,16.91
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,37.12,28.61
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,44.2,35.76
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,51.2,42.59
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,89.21,55.42
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,146.79,93.91
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,205.79,143.66
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,268.81,201.37
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,333.56,262.46
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,398.62,323.64
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,460.8,381.52
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,523.5,438.23
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,581.73,489.77
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,638.34,538.49
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,692.5,584.08
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,745.06,627.35
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,792.25,665.33
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,836.89,699.2
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,875.85,728.85
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,911.73,756.52
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,785.53,659.14
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,614.92,519.51
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,729.37,616.5
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,837.41,704.4
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,727.13,615.68
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,600.61,511.68
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,817.32,693.56
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,1013.72,844.38
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,1004.69,837.62
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,991.62,829.59
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,961.35,807.56
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,927.79,783.0
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,889.18,754.67
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,847.77,723.52
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,785.4,674.84
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,722.05,623.73
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,643.19,557.91
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,565.37,489.31
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,444.88,378.98
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,326.34,222.83
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,135.41,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,7.26,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,15.45,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,24.43,15.76
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,33.36,25.32
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,38.75,30.84
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,44.15,36.14
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,83.99,47.4
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,145.45,87.49
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,208.9,141.69
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,275.38,203.69
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,342.12,268.03
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,408.14,331.33
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,472.38,391.06
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,536.56,448.69
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,596.95,502.26
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,656.17,553.24
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,711.71,599.84
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,765.21,643.62
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,814.03,679.32
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,860.1,712.36
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,900.78,741.97
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,938.1,768.92
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,968.53,789.7
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,995.14,807.7
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,1015.51,822.24
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,1031.78,833.99
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,1040.7,841.1
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,1045.43,845.45
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,1042.12,842.84
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,1034.68,837.49
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,1018.52,827.01
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,998.6,813.98
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,969.23,791.08
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,947.04,773.2
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,902.01,738.65
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,854.61,701.91
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,793.69,657.14
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,731.82,609.93
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,647.84,543.66
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,565.39,474.98
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,446.94,372.11
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,331.95,233.83
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,136.87,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
