Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,0.0,63.0,3.0,10.0,63.0,52.19,39.77
2016,2,22,9,15,0.0,101.0,3.1,10.5,101.0,82.93,65.97
2016,2,22,9,30,0.0,139.0,3.2,11.0,139.0,113.57,91.63
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,95.46,75.9
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,76.42,59.51
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,105.98,84.23
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,136.07,109.08
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,147.02,117.7
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,158.34,126.61
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,169.57,135.66
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,181.16,145.0
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,142.32,113.05
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,103.27,80.75
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,64.5,48.55
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,26.56,16.76
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,101.43,79.29
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,182.19,145.19
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,157.66,125.06
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,133.02,104.94
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,125.54,98.94
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,118.03,92.89
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,100.82,78.97
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,83.72,65.02
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,85.24,66.45
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,86.89,67.99
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,70.61,54.56
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,55.55,42.02
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,49.28,36.79
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,43.03,31.52
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,37.2,26.63
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,31.38,21.68
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,24.74,15.92
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,18.11,10.1
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,12.74,5.32
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,7.39,0.52
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.69,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.82,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.64,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.05,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.46,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.29,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.11,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,37.63,27.65
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,71.31,57.05
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,68.51,54.32
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,65.6,51.55
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,111.85,91.14
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,159.2,131.04
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,180.56,148.42
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,202.85,166.48
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,131.32,106.51
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,59.88,45.83
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,81.71,64.44
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,104.13,83.33
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,92.95,73.82
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,81.77,64.35
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,93.93,74.53
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,106.33,84.8
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,107.34,85.68
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,108.39,86.62
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,105.4,84.2
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,102.41,81.79
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,105.37,84.43
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,108.48,87.21
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,97.66,78.22
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,86.84,69.21
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,66.85,52.27
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,48.05,36.21
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,43.04,31.98
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,38.04,27.71
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,334.24,289.01
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,576.34,487.03
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,494.72,419.34
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,416.46,353.82
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,321.67,271.62
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,220.23,180.95
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,109.54,62.94
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,7.81,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,15.66,7.39
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,26.44,17.52
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,37.18,27.3
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,48.72,37.71
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,60.16,47.85
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,72.22,55.69
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,84.53,65.82
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,71.11,54.38
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,56.38,41.88
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,40.99,28.79
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,25.64,15.82
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,43.52,30.67
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,61.47,45.48
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,45.23,31.87
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,29.02,18.37
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,356.06,290.66
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,708.3,568.22
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,545.03,436.87
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,309.95,244.88
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,327.7,259.34
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,346.1,273.91
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,203.44,160.23
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,61.58,44.76
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,39.04,26.41
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,16.58,7.99
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,25.29,15.18
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,34.01,22.37
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,511.32,418.42
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,952.71,756.52
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,765.94,615.98
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,569.89,461.07
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,277.28,228.27
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,15.68,7.52
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,448.44,376.34
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,832.38,682.24
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,779.02,642.63
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,718.87,598.1
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,635.43,532.12
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,554.07,465.23
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,449.02,376.23
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,350.37,287.33
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,211.86,133.91
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,52.12,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,14.69,0.0
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,28.72,19.38
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,43.72,34.14
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,58.31,48.04
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,69.26,58.35
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,79.93,68.14
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,102.67,68.21
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,160.01,99.57
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,216.85,155.96
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,249.63,193.7
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,262.87,212.49
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,255.56,210.75
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,344.68,284.51
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,460.35,381.8
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,467.85,388.75
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,452.7,375.53
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,371.29,308.19
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,273.5,225.3
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,466.01,388.42
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,668.42,554.37
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,680.27,562.36
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,673.99,556.86
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,606.73,501.13
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,513.57,424.09
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,466.06,385.14
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,395.44,327.06
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,680.81,566.43
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,920.13,757.07
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,876.84,723.37
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,822.22,682.15
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,729.2,608.11
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,615.04,516.1
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,346.04,295.1
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,52.22,39.83
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,321.68,279.47
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,580.59,498.23
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,674.76,576.81
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,751.26,638.71
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,678.42,578.83
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,606.51,518.16
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,504.04,430.37
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,407.49,342.51
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,219.1,150.8
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,12.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,15.12,0.0
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,30.8,21.73
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,37.6,29.02
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,44.44,35.79
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,54.77,45.67
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,74.58,64.19
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,100.49,82.72
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,134.99,110.24
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,189.41,139.79
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,296.97,220.9
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,363.2,283.32
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,432.01,347.17
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,496.46,405.93
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,560.58,462.44
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,542.05,449.44
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,475.28,394.38
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,554.03,460.06
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,632.94,524.71
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,587.63,485.75
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,528.04,435.01
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,761.02,625.26
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,964.05,777.62
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,993.59,797.99
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,1019.06,816.92
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,1039.38,831.78
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,1055.58,843.85
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,1063.87,850.47
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,1067.92,854.33
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,1064.88,852.78
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,1057.69,848.51
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,1040.58,837.89
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,1031.24,833.1
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,1002.55,814.24
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,970.42,793.37
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,924.14,760.69
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,875.41,725.76
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,816.31,681.95
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,763.27,641.67
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,684.82,579.78
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,607.73,516.52
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,504.16,430.23
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,406.36,343.32
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,265.01,192.18
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,95.2,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.61,2.38
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,33.22,24.11
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,42.38,33.58
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,51.37,42.45
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,57.05,47.92
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,62.67,53.12
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,106.31,66.42
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,165.55,106.31
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,227.06,158.29
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,291.92,217.04
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,358.64,278.43
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,424.21,338.15
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,486.84,394.76
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,549.61,449.88
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,609.96,500.78
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,669.63,549.57
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,724.17,593.67
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,776.77,635.21
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,824.61,670.29
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,862.26,696.52
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,901.34,724.38
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,937.2,749.73
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,970.4,772.04
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,1000.26,791.88
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,1019.42,805.23
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,1034.56,815.94
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,1044.08,821.37
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,1049.49,824.14
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,1046.3,822.61
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,1039.06,818.51
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,1025.4,810.11
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,1019.42,807.35
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,990.77,788.66
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,958.73,767.65
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,918.14,738.92
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,874.86,707.96
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,816.12,665.32
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,756.18,620.7
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,683.45,564.7
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,611.35,506.83
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,519.31,433.35
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,425.85,353.34
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,288.54,212.58
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,118.5,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,14.12,3.04
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,28.85,20.2
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,36.55,27.94
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,44.14,35.2
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,48.98,39.79
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,53.78,44.16
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,105.04,62.2
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,165.83,102.52
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,228.43,154.7
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,293.97,213.31
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,358.67,271.89
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,424.5,330.32
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,488.46,386.06
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,552.44,439.96
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,612.63,488.66
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,671.41,534.6
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,721.96,574.58
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,773.93,614.59
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,819.75,647.01
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,862.5,676.65
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,902.46,705.12
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,939.26,731.33
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,978.42,757.81
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,1014.54,782.05
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,1035.12,796.33
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,1051.61,808.07
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,1056.32,812.33
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,1056.71,813.92
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,1053.44,812.46
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,1046.06,808.39
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,1037.76,804.28
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,1013.67,789.34
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,984.05,770.64
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,951.07,749.5
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,905.66,719.61
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,857.82,687.51
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,805.06,650.7
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,744.94,607.29
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,671.88,552.67
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,599.81,496.34
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,498.84,414.56
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,403.55,332.55
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,276.49,205.73
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,111.95,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.3,6.24
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.4,22.96
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,42.16,32.39
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,49.92,39.73
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,55.63,45.0
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,61.25,50.0
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,104.63,61.91
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,163.39,100.15
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,229.08,154.61
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,293.81,212.02
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,357.77,269.28
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,423.66,327.12
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,486.68,382.58
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,549.69,436.43
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,609.73,485.53
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,665.5,529.87
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,719.12,572.28
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,770.79,612.21
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,818.41,646.57
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,863.52,678.61
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,903.17,706.15
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,939.59,731.26
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,972.72,752.48
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,1002.43,771.36
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,1023.03,784.84
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,1039.63,795.67
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,1050.83,803.26
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,1057.92,808.22
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,1055.53,808.06
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,1049.02,805.3
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,1037.51,797.78
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,1022.01,787.7
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,995.06,769.96
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,975.65,757.39
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,937.86,730.89
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,897.19,702.24
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,840.83,664.47
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,783.09,624.57
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,712.81,573.23
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,642.91,519.94
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,545.6,445.16
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,452.73,368.71
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,318.8,244.06
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,181.24,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,9.39,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,19.67,9.68
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,30.29,21.53
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,37.89,28.94
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,45.33,35.94
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,49.7,39.91
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,54.02,43.67
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,103.49,59.97
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,163.85,100.78
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,228.21,153.88
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,291.24,209.28
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,353.78,264.81
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,416.48,319.11
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,477.52,371.5
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,538.73,422.52
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,595.52,467.8
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,650.54,510.24
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,583.15,458.82
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,465.98,366.78
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,652.44,513.82
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,839.4,653.5
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,877.46,679.44
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,912.49,704.29
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,942.92,726.23
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,970.04,745.97
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,988.28,759.07
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,1002.67,769.93
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,1008.21,774.87
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,1009.73,777.29
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,1004.09,774.01
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,994.55,768.25
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,860.68,674.92
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,710.06,563.49
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,368.05,301.15
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,33.93,22.83
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,129.72,104.37
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,240.58,196.53
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,211.93,173.43
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,183.49,150.36
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,149.4,121.95
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,104.06,83.48
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,74.88,58.17
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,45.55,32.51
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,24.75,13.81
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,6.57,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.41,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,11.95,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,23.14,13.13
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,34.57,25.62
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,41.67,32.7
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,48.69,39.45
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,53.38,43.91
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,58.01,48.18
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,112.91,67.62
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,174.65,109.91
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,238.76,165.15
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,305.54,226.9
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,371.34,288.43
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,438.64,350.33
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,459.0,374.68
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,448.58,369.83
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,563.49,464.79
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,690.03,567.4
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,745.93,611.99
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,799.73,653.76
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,848.94,689.48
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,895.43,722.83
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,935.84,751.85
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,972.78,778.29
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,1004.69,800.08
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,1032.84,819.19
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,1053.6,833.6
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1070.2,845.2
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,1079.35,852.32
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,1084.18,856.67
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,1082.4,857.21
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,1076.4,855.2
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,1060.74,845.38
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,1041.17,832.98
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,1013.01,815.61
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,992.41,803.77
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,947.65,772.96
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,900.32,740.0
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,842.11,697.86
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,782.55,653.65
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,708.34,596.79
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,634.72,538.07
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,543.82,462.61
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,451.09,381.62
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,311.98,251.54
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,168.52,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,63.79,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,15.36,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.62,14.33
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,35.16,26.62
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,43.01,34.5
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,50.71,42.02
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,55.25,46.29
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,59.74,50.36
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,111.78,68.98
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,172.55,112.15
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,217.63,163.28
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,229.0,185.14
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,276.93,224.91
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,331.55,270.47
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,383.64,314.43
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,446.77,366.76
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,470.33,385.79
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,495.42,405.08
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,542.36,442.16
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,601.59,487.46
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,617.24,498.67
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,641.0,515.8
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,537.42,433.88
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,388.44,314.9
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,356.71,290.34
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,323.18,263.35
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,356.84,290.72
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,391.86,318.38
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,382.71,310.9
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,373.12,303.44
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,283.75,232.17
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,178.94,146.39
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,174.32,143.29
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,169.84,139.88
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,111.41,91.03
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,57.24,44.66
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,45.14,34.26
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,33.07,23.72
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,28.9,20.16
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,24.75,16.54
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,20.19,12.51
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,15.64,8.42
