Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,11.92,5.02
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,8.21,1.6
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,4.92,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.64,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.85,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.43,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,26.61,17.2
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,40.57,31.49
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,55.49,45.84
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,71.98,61.39
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,86.63,74.93
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,98.2,85.35
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,126.22,98.73
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,167.54,126.92
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,218.98,160.56
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,301.4,225.14
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,367.35,284.93
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,431.87,342.55
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,494.45,398.31
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,557.12,452.45
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,555.43,452.42
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,516.34,420.72
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,479.12,389.82
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,417.65,338.54
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,543.31,440.07
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,683.85,548.95
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,817.91,652.41
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,948.58,746.17
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,864.28,683.91
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,751.31,596.48
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,799.44,635.22
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,846.29,671.59
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,789.4,627.97
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,709.11,567.56
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,669.08,538.1
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,627.23,506.62
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,827.34,665.49
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,1000.67,790.64
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,609.3,501.39
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,153.88,125.12
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,138.95,113.63
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,124.12,101.31
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,470.03,400.19
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,729.93,604.84
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,656.18,546.12
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,583.37,489.03
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,485.92,410.13
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,393.29,330.48
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,273.99,221.6
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,151.2,24.96
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,54.8,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,7.68,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,13.98,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,27.76,18.57
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,41.33,32.31
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,51.52,42.27
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,61.5,51.75
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,70.62,60.06
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,76.38,65.03
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,123.92,80.15
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,181.23,118.96
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,240.04,167.65
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,302.03,222.0
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,363.83,277.09
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,427.19,332.6
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,488.23,385.48
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,549.58,437.21
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,606.98,483.7
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,662.69,527.55
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,715.52,568.83
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,766.73,608.06
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,809.7,639.78
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,849.61,667.99
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,784.79,618.4
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,688.93,544.87
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,751.11,593.74
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,799.88,631.57
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,723.43,573.48
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,660.79,524.98
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,633.2,504.76
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,581.82,466.55
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,688.21,551.35
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,793.68,632.21
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,695.04,558.07
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,619.09,500.43
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,584.23,474.99
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,548.18,448.12
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,326.29,271.21
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,103.77,83.22
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,90.6,72.76
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,77.41,61.75
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,63.64,50.05
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,49.8,38.07
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,37.23,26.92
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,25.6,16.49
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,15.66,7.38
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,5.75,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,2.99,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,8.11,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.64,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,27.54,18.47
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,39.18,30.15
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,46.09,36.96
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,52.91,43.44
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,57.4,47.56
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,61.82,51.47
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,115.22,68.5
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,181.43,115.17
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,244.44,168.81
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,310.01,228.09
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,374.9,287.49
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,440.79,346.56
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,503.96,402.3
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,566.93,455.98
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,626.84,504.46
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,685.25,549.84
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,658.89,527.35
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,590.31,471.88
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,596.93,475.67
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,599.13,475.26
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,608.84,481.37
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,616.28,485.51
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,826.07,643.29
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,1009.45,765.33
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,713.88,556.32
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,328.67,259.27
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,726.74,572.31
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,1057.76,794.42
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,1054.14,787.11
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,1058.92,790.52
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,1042.93,781.6
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,1023.03,770.56
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,993.83,753.85
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,961.24,734.91
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,918.2,708.37
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,872.61,679.72
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,821.35,645.98
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,762.89,606.2
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,690.49,555.57
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,618.97,503.29
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,523.82,431.55
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,433.42,358.58
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,312.7,252.7
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,191.45,78.07
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,71.65,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,11.52,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,21.08,2.08
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,31.75,22.46
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,42.84,33.71
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,52.31,42.91
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,64.45,54.3
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,69.94,59.31
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,75.33,64.06
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,125.06,79.9
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,183.07,120.2
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,234.16,164.55
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,284.5,211.19
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,356.52,274.41
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,433.64,340.84
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,497.12,395.86
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,558.69,447.78
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,616.34,494.3
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,672.8,538.42
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,725.63,580.02
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,776.65,619.32
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,821.69,651.82
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,863.9,680.61
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,901.92,707.17
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,936.82,731.4
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,964.72,749.24
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,988.99,764.51
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,1007.05,776.28
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,1021.22,785.43
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,1023.7,787.02
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,1030.91,792.12
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,1024.77,788.16
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,1014.74,781.82
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,917.98,715.16
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,809.83,639.56
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,711.98,567.06
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,594.43,478.15
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,421.17,343.3
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,255.62,208.45
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,227.05,186.66
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,198.71,164.11
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,383.02,322.07
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,532.16,442.06
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,438.79,365.29
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,351.44,291.26
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,246.63,198.63
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,139.39,65.96
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,47.2,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,9.39,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,17.39,3.23
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,32.12,22.46
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,46.9,36.62
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,55.19,44.47
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,63.4,51.92
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,72.24,59.79
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,77.87,64.59
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,125.22,78.36
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,181.48,115.92
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,240.74,164.71
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,302.98,218.79
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,364.95,272.51
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,431.58,328.81
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,492.92,379.8
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,554.42,429.02
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,614.27,474.3
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,673.87,517.51
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,727.71,556.14
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,779.69,592.01
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,821.27,617.66
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,866.63,644.79
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,904.91,669.99
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,940.01,693.13
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,970.57,712.73
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,997.64,730.11
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,1016.47,744.43
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,1031.35,756.42
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,1037.33,762.83
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,1051.86,774.99
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,965.8,720.9
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,857.23,650.96
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,939.77,710.0
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,997.94,750.25
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,968.5,731.47
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,935.79,711.32
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,895.94,685.41
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,847.72,653.49
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,789.44,615.84
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,730.26,576.44
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,655.56,523.13
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,582.06,468.67
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,488.51,397.88
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,399.63,325.9
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,287.2,229.27
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,176.7,94.95
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,63.5,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,9.82,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,17.91,5.28
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,31.05,21.37
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,42.91,32.68
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,48.82,38.34
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,54.73,43.75
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,58.7,47.24
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,62.63,50.56
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,117.47,68.04
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,182.65,113.15
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,244.23,164.3
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,308.28,220.64
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,371.95,277.25
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,437.1,334.16
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,499.74,387.61
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,562.18,439.16
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,619.79,485.48
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,677.34,530.27
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,663.58,518.36
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,614.49,478.99
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,651.37,506.45
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,687.83,532.8
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,710.2,549.01
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,730.22,563.47
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,872.27,671.22
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,993.94,755.68
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,971.78,739.63
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,922.49,705.91
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,988.63,751.31
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,1042.4,786.87
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,1037.46,785.4
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,1028.5,781.82
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,953.7,731.53
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,868.55,673.56
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,769.98,605.03
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,681.77,540.32
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,753.46,597.35
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,824.91,649.91
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,765.92,608.17
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,706.15,565.85
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,633.04,512.15
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,561.03,457.4
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,467.9,384.32
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,379.48,310.54
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,267.59,213.87
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,160.7,93.44
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,55.89,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,9.39,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,18.0,6.53
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,34.0,23.8
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,48.88,37.72
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,65.06,52.46
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,80.79,66.53
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,94.64,78.63
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,108.19,90.21
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,124.61,86.53
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,177.34,116.2
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,195.31,143.55
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,178.38,140.71
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,230.47,181.06
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,293.32,230.22
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,329.6,258.82
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,367.99,288.82
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,396.61,310.87
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,425.02,332.4
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,441.26,344.93
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,456.12,356.27
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,426.34,332.22
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,378.08,293.93
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,386.42,300.52
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,394.57,306.84
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,591.54,461.56
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,782.98,606.51
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,812.07,628.06
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,839.31,649.14
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,841.53,650.24
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,840.89,649.53
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,761.27,591.04
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,660.67,516.59
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,759.5,594.83
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,841.36,658.29
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,864.55,676.26
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,882.68,690.96
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,838.06,659.59
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,791.34,626.93
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,730.04,584.27
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,668.08,540.06
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,595.62,485.43
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,530.19,434.52
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,439.68,361.85
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,354.93,290.42
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,252.98,201.94
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,153.32,94.47
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,51.78,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,10.67,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,20.08,8.89
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,35.52,25.01
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,49.63,38.13
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,64.24,51.37
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,78.39,63.9
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,91.38,75.13
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,104.44,86.17
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,137.27,103.56
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,158.74,122.6
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,204.58,153.0
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,274.57,204.93
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,334.05,250.16
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,413.45,312.53
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,430.99,331.07
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,419.32,324.01
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,377.21,292.05
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,319.21,246.57
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,258.3,199.89
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,186.05,143.4
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,322.47,249.76
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,475.3,362.86
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,533.15,405.4
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,594.2,450.4
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,551.9,417.95
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,505.32,382.77
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,678.09,512.84
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,858.65,640.99
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,864.9,644.92
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,868.22,648.79
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,791.17,594.33
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,691.78,524.32
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,677.63,516.37
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,661.42,506.29
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,756.31,578.63
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,831.58,632.62
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,635.69,493.44
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,419.71,331.54
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,382.2,305.48
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,344.56,277.5
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,300.2,243.36
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,256.33,208.61
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,207.33,168.62
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,159.35,128.12
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,102.2,78.44
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,34.94,18.12
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,13.73,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.65
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,20.62,12.35
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,33.08,23.74
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,47.44,36.73
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,61.48,49.23
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,75.71,61.78
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,89.82,74.03
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,114.27,90.3
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,140.83,111.08
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,159.14,125.44
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,177.74,139.95
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,244.42,190.21
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,326.91,253.2
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,338.71,263.3
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,344.46,268.02
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,419.5,325.23
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,512.88,394.58
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,614.7,470.59
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,725.83,551.44
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,770.64,581.38
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,814.22,610.51
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,785.21,587.34
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,751.39,561.07
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,762.65,568.31
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,770.83,572.94
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,566.24,427.99
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,327.69,249.86
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,266.65,204.93
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,225.96,173.92
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,441.08,341.99
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,643.79,490.85
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,735.5,558.48
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,803.66,610.19
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,712.76,545.47
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,602.43,467.01
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,371.25,293.79
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,135.8,105.23
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,119.84,93.36
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,103.88,80.76
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,87.2,67.21
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,70.4,53.34
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,53.97,39.64
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,37.26,25.46
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,23.96,13.98
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,11.53,2.44
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,5.97,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,8.54,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,16.5,7.37
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,32.45,22.57
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,47.9,36.73
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,63.9,51.13
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,79.74,65.09
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,94.8,78.23
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,109.93,91.22
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,120.35,94.77
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,129.4,101.94
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,117.51,92.05
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,103.71,80.64
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,124.72,97.38
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,146.22,114.28
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,194.73,152.76
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,249.59,195.8
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,227.32,177.96
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,206.69,161.49
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,200.35,156.4
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,193.62,150.98
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,232.27,181.21
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,272.45,212.18
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,234.16,182.19
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,195.05,151.47
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,163.05,126.19
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,130.81,100.47
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,209.97,163.96
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,313.89,245.35
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,201.22,156.72
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,110.96,84.46
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,106.61,81.19
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,102.26,77.83
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,570.33,455.44
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,954.79,730.01
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,925.5,706.58
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,899.52,688.92
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,857.96,660.72
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,814.29,630.91
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,758.59,592.19
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,702.05,552.1
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,640.54,506.26
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,579.15,459.16
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,491.02,393.82
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,407.27,327.68
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,306.63,243.5
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,214.14,148.93
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,77.09,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
