Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.95,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.24,14.14
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.54,27.5
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,47.82,37.22
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,57.89,46.5
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,59.71,48.04
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,59.3,47.44
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,69.17,55.96
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,93.55,63.34
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,148.76,90.41
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,208.6,134.35
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,270.25,186.52
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,334.11,242.64
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,399.88,299.78
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,463.38,354.09
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,524.58,406.42
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,585.47,457.13
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,643.69,503.59
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,700.92,548.01
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,752.81,588.06
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,795.77,620.94
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,839.63,651.05
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,880.65,678.83
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,916.45,703.51
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,948.97,725.79
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,981.25,748.22
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,997.8,759.77
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,1013.78,771.14
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,1025.84,779.94
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,1029.97,783.46
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,1030.06,784.41
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,1022.52,781.45
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,1011.08,775.96
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,999.76,769.59
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,976.32,754.83
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,944.77,735.17
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,910.26,713.34
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,866.82,683.53
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,821.19,651.92
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,763.3,611.75
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,704.6,570.16
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,640.06,522.23
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,575.78,473.16
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,490.04,405.51
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,405.76,336.04
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,306.64,251.06
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,217.24,171.0
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,108.41,46.67
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.69,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.06,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,25.72,15.43
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,41.66,30.69
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,58.2,45.78
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,74.38,60.29
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,84.3,68.98
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,95.48,78.51
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,110.52,91.18
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,136.41,104.43
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,165.45,124.65
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,189.63,145.55
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,220.55,169.66
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,252.64,194.98
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,304.6,234.28
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,367.12,282.1
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,404.45,311.71
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,441.96,340.95
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,367.71,284.92
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,274.88,212.61
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,433.68,336.73
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,611.94,470.09
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,648.63,495.94
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,685.54,522.55
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,753.78,572.51
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,813.17,615.73
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,771.03,584.11
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,709.21,538.83
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,728.83,554.34
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,747.14,568.47
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,764.76,582.85
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,799.34,608.86
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,738.54,565.53
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,694.81,534.11
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,722.17,557.2
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,767.55,592.21
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,740.4,574.57
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,710.96,555.63
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,696.81,547.5
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,678.74,536.36
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,643.5,511.93
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,605.76,485.24
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,535.77,431.26
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,468.56,378.39
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,397.11,323.47
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,328.87,268.67
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,236.37,191.73
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,163.48,127.93
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,79.59,37.94
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.68,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,14.62,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,28.01,18.15
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.08,31.05
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,51.92,41.31
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,62.5,51.07
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,69.86,57.66
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,79.33,65.95
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,83.62,69.46
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,104.06,72.5
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,166.2,114.68
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,213.97,157.79
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,260.02,196.49
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,305.4,234.91
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,322.97,252.19
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,329.75,259.27
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,359.3,282.24
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,388.75,304.43
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,347.2,271.72
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,300.97,234.89
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,430.85,335.98
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,576.21,444.18
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,603.82,463.14
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,630.77,482.25
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,626.01,477.42
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,602.59,459.64
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,562.26,429.3
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,518.08,395.96
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,465.19,357.36
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,428.6,330.21
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,433.21,334.32
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,437.64,338.07
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,363.38,282.7
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,268.02,210.08
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,223.78,176.1
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,179.68,141.37
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,126.32,98.98
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,74.86,57.07
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,68.97,52.42
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,63.09,47.69
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,59.31,44.78
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,55.54,41.84
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,47.19,34.87
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,38.86,27.82
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,30.96,21.09
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,23.08,14.27
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,16.05,8.05
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,9.03,1.85
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,4.51,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.85,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.64,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,5.33,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,9.03,2.39
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,13.57,6.6
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,18.12,10.79
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,23.5,15.68
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,28.9,20.52
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,39.7,30.16
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,50.54,37.83
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,58.91,44.7
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,67.29,51.51
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,78.1,60.4
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,88.72,69.05
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,127.04,100.27
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,166.0,131.46
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,167.66,132.48
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,169.2,133.5
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,199.08,157.31
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,229.95,181.65
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,257.95,203.45
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,286.93,225.82
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,255.95,200.95
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,223.84,175.35
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,246.38,193.31
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,269.54,211.53
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,254.8,200.07
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,239.64,188.38
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,232.53,183.04
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,225.26,177.55
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,168.13,132.07
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,111.67,86.42
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,104.67,81.05
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,97.64,75.58
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,85.76,65.94
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,74.1,56.43
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,76.57,58.65
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,79.22,61.02
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,66.04,50.18
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,53.07,39.43
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,44.72,32.57
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,36.38,25.64
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,31.39,21.44
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,26.4,17.2
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,21.43,12.9
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,16.46,8.56
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,11.92,4.53
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,7.39,0.49
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,3.69,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,7.68,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,14.62,0.0
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,24.73,15.56
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,34.67,25.14
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,53.84,42.6
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,75.9,62.43
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,91.16,75.88
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,106.0,88.67
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,79.84,65.25
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,85.6,52.26
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,145.96,82.85
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,210.39,130.9
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,280.07,190.63
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,346.19,249.68
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,412.35,308.2
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,479.39,366.08
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,542.9,420.27
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,605.68,472.23
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,613.47,479.26
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,590.16,460.68
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,709.05,553.69
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,830.35,644.97
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,877.13,675.77
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,920.76,704.46
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,959.55,730.9
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,994.84,754.87
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1023.3,774.16
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1047.77,790.83
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,1067.07,803.45
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,1082.23,813.37
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,1089.15,818.67
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,1091.79,821.33
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,1088.54,821.47
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,1081.09,818.99
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,1064.9,809.24
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,1044.77,797.02
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,1016.83,780.32
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,996.66,769.05
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,956.1,742.42
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,912.74,713.78
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,859.1,677.45
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,803.84,639.33
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,737.42,592.39
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,671.0,544.08
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,594.4,487.51
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,515.77,426.3
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,416.08,342.74
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,324.49,261.56
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,162.62,104.25
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,9.39,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,18.16,4.07
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,28.65,19.68
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,38.93,29.73
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,45.41,36.01
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,51.8,41.96
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,56.64,46.21
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,61.35,50.19
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,63.97,52.3
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,95.41,60.87
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,157.41,94.17
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,221.93,144.0
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,286.13,200.18
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,351.91,259.63
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,417.1,317.94
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,482.39,374.72
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,545.11,427.44
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,606.22,476.91
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,663.96,521.94
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,720.05,564.03
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,772.32,602.97
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,822.29,638.57
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,867.73,667.59
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,910.27,694.07
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,947.54,717.83
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,981.41,739.05
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,1011.17,756.55
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,1037.25,771.54
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,1054.69,781.61
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,1068.02,789.12
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,1076.17,793.36
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,1080.14,795.05
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,1075.87,791.62
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,1067.48,785.78
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,1051.9,776.45
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,1044.72,772.76
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,1016.27,755.37
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,984.38,736.04
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,944.15,711.16
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,901.15,684.3
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,847.6,650.32
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,792.47,614.62
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,731.2,572.54
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,664.79,525.57
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,582.98,467.48
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,504.23,408.06
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,404.44,327.66
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,312.67,249.16
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,188.44,125.05
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,49.45,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,9.82,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,17.93,5.76
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,30.19,21.08
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,41.24,31.75
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,48.0,38.25
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,54.64,44.39
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,58.23,47.47
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,61.8,50.4
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,64.38,52.44
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,96.67,61.3
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,157.12,93.46
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,220.66,141.85
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,284.42,196.89
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,349.7,254.87
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,414.3,312.03
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,478.95,367.69
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,541.11,420.31
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,601.47,469.89
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,657.4,513.84
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,711.23,554.78
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,762.25,593.4
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,810.97,629.02
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,853.52,657.38
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,892.85,683.26
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,928.2,707.55
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,960.2,729.54
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,984.17,744.69
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,1004.21,757.28
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,1033.27,777.07
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,1045.3,785.45
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,1044.67,786.09
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,1039.72,784.1
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,1032.33,781.72
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,1020.99,776.84
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,995.43,760.91
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,975.44,748.98
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,905.43,701.75
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,833.78,652.93
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,733.09,581.62
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,644.71,515.89
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,631.68,509.29
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,613.65,498.11
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,543.13,444.32
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,475.36,391.51
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,438.03,363.46
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,398.72,331.81
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,305.91,253.23
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,221.42,179.07
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,111.39,75.39
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,7.68,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,5.97,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,11.53,2.32
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,26.33,17.31
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,40.5,30.46
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,57.33,45.82
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,73.95,60.73
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,89.11,74.05
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,104.16,87.01
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,118.89,99.44
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,139.99,111.02
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,167.19,130.76
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,197.55,153.52
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,228.0,177.63
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,260.63,203.79
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,268.49,210.75
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,272.56,214.16
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,320.8,251.61
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,376.9,294.92
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,386.73,301.97
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,398.0,309.97
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,451.9,351.58
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,503.14,390.81
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,412.05,319.92
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,322.18,249.03
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,365.93,283.0
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,411.67,317.94
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,387.75,299.51
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,362.45,280.14
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,428.8,331.79
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,497.65,384.37
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,535.24,412.71
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,552.52,426.21
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,430.27,334.31
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,328.08,255.68
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,330.77,258.67
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,333.41,261.35
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,179.5,141.01
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,36.48,24.57
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,79.74,60.42
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,129.12,101.0
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,123.79,97.1
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,118.77,93.49
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,102.39,80.24
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,85.94,66.76
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,69.4,53.09
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,52.7,39.01
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,37.98,26.32
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,23.95,14.13
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,13.6,4.29
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.41,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.27,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,8.22,0.29
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,18.13,9.87
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,28.08,18.89
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,40.55,30.1
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,52.64,40.86
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,65.25,51.91
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,77.74,62.7
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,104.99,86.15
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,132.58,104.42
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,159.02,123.9
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,195.5,151.4
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,204.66,159.15
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,210.73,164.29
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,236.7,184.35
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,264.09,205.41
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,282.83,219.95
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,301.98,234.74
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,318.29,246.78
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,334.71,258.8
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,351.11,271.12
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,367.71,283.53
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,378.2,291.18
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,388.42,298.61
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,574.11,442.13
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,759.45,579.69
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,667.47,509.61
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,562.99,430.17
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,452.16,347.68
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,355.7,273.81
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,337.53,260.45
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,318.8,246.41
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,271.68,210.7
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,244.74,190.31
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,223.08,173.58
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,201.32,156.71
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,185.9,145.11
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,170.49,133.4
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,163.56,128.23
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,156.84,123.21
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,128.4,100.43
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,100.14,77.54
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,86.7,66.72
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,73.24,55.72
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,59.23,44.18
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,45.13,32.36
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,33.07,22.01
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,21.45,11.96
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,12.35,3.47
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.41,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.97,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,11.52,3.27
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,23.54,14.97
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,35.51,26.02
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,48.97,38.33
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,62.29,50.35
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,37.19,27.86
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,10.71,3.99
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,82.57,68.03
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,144.96,115.6
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,171.64,135.16
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,200.88,157.49
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,247.14,181.79
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,347.97,255.83
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,410.03,310.22
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,473.62,364.8
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,507.24,395.33
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,519.96,406.84
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,611.02,478.93
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,709.2,555.8
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,761.29,596.15
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,811.28,633.98
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,859.16,667.7
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,904.77,699.6
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,942.09,726.6
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,976.04,751.3
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,841.5,653.49
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,635.12,493.94
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,726.44,566.29
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,818.62,637.27
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,861.1,671.02
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,900.99,703.21
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,1004.36,782.57
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,1070.15,831.53
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,1055.49,822.65
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,1036.85,811.52
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,1010.56,795.55
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,980.82,777.12
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,943.51,751.62
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,913.26,731.26
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,862.45,696.22
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,809.85,659.35
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,745.52,612.68
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,681.03,564.65
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,603.06,504.24
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,532.61,447.32
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,434.59,363.61
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,344.34,282.89
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,223.19,166.07
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,79.94,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,11.95,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,23.13,13.5
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,31.81,23.25
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,40.38,31.65
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,45.68,36.87
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,50.93,41.83
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,58.84,49.03
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,62.16,51.85
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,64.84,54.02
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,97.48,59.54
