Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,160.48,95.39
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,226.1,147.83
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,296.92,210.93
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,363.29,271.83
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,428.65,331.34
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,493.98,389.1
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,556.88,442.87
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,618.77,493.75
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,677.14,539.97
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,733.65,583.02
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,786.66,621.62
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,837.13,655.44
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,882.35,684.89
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,924.44,711.73
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,961.91,735.04
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,995.8,755.68
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1024.45,772.64
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1049.2,786.94
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,1067.06,798.2
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,1080.71,806.83
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,1087.52,810.37
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,1090.01,811.34
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,1086.24,809.26
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,1078.27,804.68
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,1062.0,795.61
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,1041.77,784.13
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,1014.32,767.29
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,983.43,748.24
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,942.72,722.5
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,909.47,701.77
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,857.94,668.1
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,804.71,632.77
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,739.44,587.36
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,674.14,540.74
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,600.47,488.36
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,525.12,431.53
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,430.04,354.31
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,342.26,278.85
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,225.87,169.85
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,86.85,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,11.52,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,22.16,12.87
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,30.01,21.28
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,37.79,28.71
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,42.79,33.46
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,51.97,41.81
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,55.43,44.71
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,58.84,47.47
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,61.25,49.26
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,94.47,54.77
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,156.79,89.53
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,227.24,144.47
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,292.01,200.92
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,357.82,259.87
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,422.55,317.64
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,487.16,373.9
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,549.06,426.14
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,609.92,475.74
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,667.67,521.5
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,723.55,564.43
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,775.72,604.37
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,825.42,640.07
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,870.54,670.57
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,912.56,698.62
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,949.46,723.96
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,982.83,746.8
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1010.16,764.4
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1033.57,779.37
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1051.02,791.5
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1064.32,800.98
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1069.46,805.59
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,1070.37,807.55
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,1065.43,806.9
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,1056.36,803.62
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,1037.07,791.89
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,1014.14,777.79
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,985.68,759.09
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,965.06,745.99
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,918.69,714.68
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,870.18,681.75
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,816.95,646.28
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,767.25,612.73
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,694.32,560.86
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,622.75,508.6
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,543.88,448.55
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,468.08,387.27
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,366.88,302.62
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,271.96,220.4
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,173.48,129.48
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,70.77,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.53,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,27.3,17.85
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,36.23,27.4
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,45.06,36.03
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,50.55,41.4
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,55.97,46.5
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,59.91,49.99
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,63.75,53.27
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,72.0,60.64
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,106.33,66.71
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,170.14,104.68
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,236.15,158.25
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,302.02,217.52
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,369.24,279.41
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,435.26,339.81
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,502.3,399.28
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,564.93,454.08
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,626.71,506.34
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,685.26,553.33
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,742.07,597.57
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,794.63,638.31
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,844.77,675.42
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,890.64,706.22
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,933.55,734.41
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,970.66,759.49
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1004.26,781.93
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1034.56,800.92
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1061.12,817.25
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,1078.51,828.35
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,1091.7,836.72
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,1100.05,840.4
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,1104.08,841.33
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,1099.88,838.47
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1091.47,833.01
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,1076.23,823.78
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,1056.98,812.04
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,1028.43,794.99
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,1007.63,783.34
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,967.91,757.66
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,925.3,729.94
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,872.37,694.77
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,817.69,657.74
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,752.66,611.07
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,692.51,566.97
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,612.98,508.32
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,536.06,448.46
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,439.24,367.57
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,349.64,289.02
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,232.11,180.62
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,115.26,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,41.65,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.58,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.47,16.76
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,34.45,26.12
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,43.26,34.73
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,48.4,39.7
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,53.48,44.39
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,57.83,48.17
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,62.01,51.68
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,70.1,58.78
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,104.89,65.06
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,166.13,101.04
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,230.16,152.43
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,294.72,210.09
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,360.48,270.12
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,427.62,330.04
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,491.34,385.49
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,552.89,438.07
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,613.5,488.06
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,670.23,533.6
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,724.88,576.14
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,776.46,616.18
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,825.66,652.66
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,868.44,681.79
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,907.71,708.2
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,944.01,733.68
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,976.96,756.79
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,1001.38,772.58
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1021.8,785.69
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,1038.73,797.61
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,1051.71,806.96
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,1069.0,819.84
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,1068.28,820.54
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,967.39,751.65
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,846.14,664.08
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,809.36,638.84
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,770.59,611.29
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,753.36,601.37
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,733.22,589.13
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,537.67,437.81
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,333.2,273.07
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,272.8,225.09
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,213.67,176.56
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,186.15,154.29
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,159.04,131.87
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,119.0,97.98
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,92.18,74.8
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,67.14,52.77
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,41.96,30.38
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,23.73,13.69
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,15.47,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,29.83,19.78
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,36.09,26.44
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,43.7,33.73
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,49.18,38.89
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,54.57,43.8
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,83.35,69.56
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,113.46,96.13
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,85.51,70.86
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,98.68,57.11
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,160.96,93.4
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,231.56,149.52
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,295.76,206.49
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,360.92,265.91
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,424.88,323.57
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,488.77,379.66
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,549.9,432.79
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,609.94,483.52
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,666.82,529.57
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,721.77,572.83
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,610.11,484.66
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,429.58,338.69
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,391.72,309.0
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,350.34,275.83
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,529.38,418.75
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,721.65,566.64
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,514.59,406.75
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,278.83,218.96
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,572.81,454.9
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,844.34,661.99
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,628.78,496.74
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,384.15,303.22
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,750.26,598.4
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,1036.72,811.1
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,643.3,518.71
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,153.48,120.23
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,456.88,372.82
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,727.22,587.69
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,433.58,355.3
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,125.32,98.87
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,153.83,123.89
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,198.85,162.38
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,159.92,130.26
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,136.47,110.78
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,331.33,280.25
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,480.78,404.54
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,394.85,330.51
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,314.82,259.47
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,207.36,161.32
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,99.16,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,34.75,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.75,0.2
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,27.94,18.92
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,35.2,26.3
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,42.41,33.17
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,47.26,37.8
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,52.04,42.2
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,59.61,48.93
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,62.51,51.29
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,64.78,53.05
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,103.01,60.38
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,165.99,97.41
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,237.32,154.44
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,302.77,212.68
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,369.09,273.11
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,434.06,331.42
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,499.06,388.1
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,561.75,441.87
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,623.35,493.01
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,681.94,539.5
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,738.7,583.09
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,791.15,623.41
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,841.03,659.24
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,886.46,689.86
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,928.78,717.99
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,694.32,546.18
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,365.93,287.55
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,269.1,212.75
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,162.47,127.51
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,524.47,419.5
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,881.43,682.84
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,889.56,687.35
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,894.74,692.73
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,900.12,698.81
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,901.98,702.56
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,667.79,528.66
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,416.99,332.82
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,296.35,238.82
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,164.58,131.66
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,139.55,111.53
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,114.64,91.11
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,93.61,73.96
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,72.72,56.66
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,403.97,343.38
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,666.68,552.51
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,589.73,491.25
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,515.36,431.53
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,426.56,356.76
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,344.05,284.1
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,234.39,184.79
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,127.32,17.04
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,45.78,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,14.54,2.43
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,29.58,20.57
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,36.78,27.92
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,43.95,34.85
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,66.07,55.39
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,91.91,79.09
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,105.38,91.06
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,115.96,100.19
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,127.67,110.38
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,154.31,119.06
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,174.5,117.32
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,241.62,160.61
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,308.41,221.9
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,376.17,285.83
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,442.52,348.41
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,508.82,409.65
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,572.55,467.21
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,635.14,522.16
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,694.94,572.25
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,752.77,619.22
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,742.14,608.3
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,698.73,570.5
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,824.55,672.87
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,944.2,763.25
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,982.4,790.33
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1016.97,814.97
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1045.34,835.34
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1069.69,852.84
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1088.0,866.03
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1102.03,876.29
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1109.28,881.83
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1112.17,884.45
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1108.59,882.19
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1100.71,877.06
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1084.17,866.33
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1063.65,852.91
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1036.13,835.66
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,1005.05,815.82
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,974.69,794.98
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,930.64,763.84
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,878.79,727.23
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,825.1,688.7
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,757.3,637.2
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,694.54,588.67
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,617.4,527.49
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,542.58,465.62
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,448.44,384.16
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,360.97,305.25
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,248.05,200.91
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,139.15,37.08
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,50.58,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.66,3.39
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,27.89,19.7
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,35.17,27.14
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,42.35,34.16
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,46.82,38.43
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,55.79,46.73
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,59.84,50.19
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,63.76,53.44
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,65.94,55.13
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,105.88,63.21
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,169.1,101.77
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,234.05,153.84
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,303.57,214.23
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,368.29,271.25
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,431.31,325.87
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,493.41,377.61
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,553.7,427.73
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,612.92,475.49
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,667.71,518.5
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,719.81,558.34
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,769.76,596.18
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,817.32,631.12
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,857.88,659.08
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,894.96,684.58
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,929.26,707.97
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,960.26,729.14
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,985.02,745.6
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1006.08,759.7
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,968.97,735.76
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,895.77,683.55
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,916.27,699.79
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,938.05,715.75
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,993.46,756.14
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,1031.55,782.88
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,1012.71,771.86
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,990.24,759.1
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,960.25,740.61
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,934.04,724.76
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,892.87,698.33
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,849.28,670.02
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,709.86,571.39
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,570.61,467.07
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,592.34,487.95
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,612.29,504.76
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,535.44,445.49
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,461.4,386.36
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,374.28,313.49
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,291.95,241.9
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,194.33,154.6
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,98.88,33.78
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,33.27,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,14.02,4.27
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,27.8,19.07
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,44.41,34.71
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,60.79,49.98
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,77.1,64.89
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,90.45,76.82
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,108.79,92.95
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,126.68,108.38
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,119.55,101.48
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,116.47,93.89
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,142.06,114.51
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,169.05,135.96
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,175.63,140.89
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,181.72,145.45
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,247.79,197.37
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,323.62,256.45
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,414.61,327.45
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,529.92,417.63
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,607.95,479.4
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,693.82,546.89
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,741.99,583.11
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,788.35,617.34
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,832.38,649.47
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,874.51,678.42
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,801.45,621.06
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,695.78,537.75
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,845.96,653.68
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,985.5,754.19
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,1000.86,763.99
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,1012.43,772.07
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,1016.67,775.65
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,1017.01,776.75
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,802.16,622.04
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,544.41,424.55
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,646.99,507.13
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,724.11,568.83
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,820.43,644.17
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,896.0,700.67
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,848.94,667.54
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,800.13,633.61
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,692.63,555.56
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,598.55,484.91
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,533.75,435.16
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,471.27,386.0
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,390.56,322.53
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,328.79,272.12
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,260.53,214.6
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,196.97,159.47
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,124.64,95.7
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,44.67,15.1
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,16.49,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,20.43,9.34
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,35.12,24.9
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,51.77,40.35
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,68.03,55.26
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,81.57,67.49
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,94.84,79.22
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,86.86,71.82
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,83.59,68.6
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,99.54,82.31
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,115.83,91.88
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,78.02,60.0
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,35.65,24.36
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,143.5,112.32
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,249.69,196.42
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,163.96,128.43
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,65.0,48.29
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,80.07,60.68
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,95.02,72.78
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,134.48,104.53
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,174.73,136.4
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,181.5,141.64
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,188.36,147.03
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,190.16,148.46
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,191.96,149.91
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,193.29,151.0
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,194.6,152.1
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,450.22,353.94
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,712.77,547.35
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,595.02,458.43
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,469.71,363.65
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,423.91,329.73
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,376.84,294.02
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,430.03,336.43
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,505.0,394.12
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,292.63,231.37
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,101.16,77.46
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,399.09,321.83
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,657.95,519.87
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,779.12,612.65
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,867.99,676.7
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,818.96,642.93
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,768.24,608.65
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,718.42,573.26
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,663.05,532.97
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,590.16,480.14
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,519.46,425.78
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,433.02,355.72
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,352.49,287.23
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,246.35,194.61
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,146.38,71.71
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,52.55,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,9.39,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,20.85,10.84
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.65,23.66
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,40.13,30.99
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,47.5,37.92
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,52.1,42.17
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,56.64,46.18
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,59.43,48.5
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,67.84,55.82
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,69.84,57.28
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,112.17,66.34
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,174.25,104.63
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,238.68,156.7
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,303.26,214.3
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,372.69,276.94
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,436.29,333.9
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,499.16,388.52
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,559.15,438.56
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,618.11,485.62
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,673.69,527.93
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,727.05,566.55
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,777.54,604.11
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,825.69,638.38
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,868.99,666.2
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,909.27,691.55
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,944.58,714.52
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,976.52,735.1
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,1000.79,749.1
