Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1021.16,760.53
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,989.74,738.14
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,922.86,689.74
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,932.47,697.23
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,943.42,704.62
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,893.9,670.16
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,846.14,637.18
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,827.17,625.07
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,805.42,610.76
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,753.71,575.82
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,701.19,540.04
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,638.53,497.81
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,594.71,467.98
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,530.62,422.21
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,467.98,376.46
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,417.3,338.3
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,368.2,300.34
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,320.05,263.49
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,272.64,225.78
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,203.05,167.82
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,149.7,121.65
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,93.74,72.15
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,31.21,12.72
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,13.22,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.24,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,22.04,12.35
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.18,25.13
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,41.96,32.78
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,49.6,40.03
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,54.84,44.85
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,59.96,49.39
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,63.26,52.06
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,66.46,54.55
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,74.81,61.7
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,116.85,70.85
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,177.29,108.4
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,239.94,158.83
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,302.46,213.79
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,366.17,270.69
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,429.29,326.46
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,493.6,381.52
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,552.69,431.62
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,610.91,479.49
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,666.27,522.79
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,719.93,563.41
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,770.11,600.01
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,818.02,633.36
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,860.65,661.37
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,900.38,687.07
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,935.28,710.15
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,966.85,730.84
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,994.44,747.88
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1018.43,762.48
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1034.79,773.53
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1047.17,782.14
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,1053.52,786.94
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,1055.78,789.27
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,1050.99,787.14
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,1042.21,782.59
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,1026.44,773.57
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1019.17,770.43
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,990.69,753.97
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,958.87,735.36
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,920.09,710.93
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,878.65,684.43
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,827.64,650.84
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,775.06,615.57
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,717.67,574.94
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,655.49,529.81
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,580.72,475.29
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,508.33,418.96
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,420.9,347.39
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,339.58,277.85
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,238.17,189.73
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,144.32,84.3
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,50.86,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.26,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,23.21,13.76
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,35.01,26.05
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,42.81,33.72
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,50.46,40.99
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,55.32,45.46
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,60.08,49.69
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,62.72,51.75
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,71.35,59.16
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,73.56,60.8
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,117.74,70.77
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,179.5,109.33
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,243.48,160.96
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,307.37,217.55
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,372.28,276.0
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,438.76,335.1
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,501.35,389.61
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,561.08,440.75
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,619.77,489.49
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,675.55,533.73
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,729.44,575.13
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,779.24,613.09
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,826.6,647.64
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,869.72,676.37
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,909.88,702.66
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,944.69,725.98
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,976.09,746.8
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,954.37,729.98
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,898.57,685.8
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,990.47,753.69
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,1053.12,795.07
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,1008.55,763.29
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,932.61,708.92
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,886.11,677.18
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,840.26,645.22
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,829.1,639.26
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,814.78,630.87
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,901.64,696.65
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,961.57,739.79
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,920.5,712.35
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,876.9,683.87
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,825.99,650.31
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,778.47,618.69
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,715.02,573.52
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,651.77,527.58
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,576.65,472.55
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,503.98,415.88
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,415.48,343.84
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,333.23,273.87
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,232.42,185.89
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,139.43,86.03
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,48.76,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,8.96,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,16.6,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,25.15,15.71
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,35.95,26.86
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,42.95,33.75
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,49.86,40.29
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,54.03,44.12
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,58.15,47.73
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,66.08,54.58
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,68.67,56.51
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,73.82,60.78
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,111.05,67.12
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,176.48,107.51
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,245.96,160.98
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,316.17,222.53
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,381.33,280.83
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,445.14,337.23
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,508.61,391.61
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,569.58,442.11
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,629.34,489.72
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,685.82,533.35
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,740.28,574.0
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,791.37,612.1
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,839.91,646.3
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,883.63,674.64
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,924.26,700.55
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,959.91,724.2
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,992.02,745.42
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,1019.05,761.81
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1042.2,775.66
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,1058.96,786.28
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,1071.59,794.34
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,1077.05,798.5
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,1078.28,800.15
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,1073.3,797.34
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,1064.19,792.06
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,1048.07,783.0
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1028.13,771.59
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,999.41,753.85
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,967.34,733.94
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,938.39,716.13
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,895.81,688.85
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,843.96,655.16
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,790.48,619.81
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,727.5,575.74
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,668.76,533.86
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,594.9,481.22
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,523.29,426.84
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,436.19,356.84
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,355.07,288.54
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,253.77,201.45
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,161.98,104.06
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,57.75,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,6.83,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.48,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,25.31,16.09
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,37.36,28.11
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,44.65,35.15
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,51.82,41.79
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,56.22,45.76
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,60.54,49.52
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,63.16,51.52
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,65.72,53.42
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,73.99,60.43
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,119.72,70.92
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,181.1,109.0
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,244.7,159.39
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,307.81,214.02
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,371.91,270.27
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,437.44,326.88
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,498.38,378.29
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,557.73,426.72
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,616.15,472.73
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,670.84,514.5
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,723.74,553.64
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,773.16,589.95
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,820.21,623.24
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,862.68,650.38
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,902.25,675.25
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,937.0,697.99
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,968.41,718.47
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,994.95,735.74
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1017.83,750.68
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,1034.01,761.37
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,1046.23,769.68
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,1051.95,772.5
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,1053.62,772.91
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,1048.22,769.81
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,1038.84,764.37
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,1022.05,754.93
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,1013.91,751.34
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,986.04,735.61
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,954.87,717.83
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,915.17,692.88
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,872.86,666.01
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,821.53,632.78
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,773.59,601.45
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,712.17,558.7
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,650.73,515.12
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,576.41,462.62
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,504.46,408.43
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,418.91,340.19
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,339.2,273.7
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,240.78,189.94
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,152.56,100.45
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,53.26,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,7.26,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.82,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,24.81,15.52
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,35.57,25.99
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,42.92,32.83
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,50.1,39.25
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,54.56,43.19
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,58.93,46.9
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,62.6,49.89
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,66.11,52.68
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,74.39,59.45
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,120.24,69.75
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,180.32,106.35
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,242.31,154.23
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,304.66,206.47
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,368.09,260.05
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,432.85,313.08
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,494.38,361.89
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,553.45,407.91
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,611.55,451.27
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,666.32,489.52
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,719.27,524.72
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,768.72,557.84
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,815.79,587.59
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,858.3,611.63
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,897.86,633.39
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,932.53,654.07
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,963.85,672.67
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,990.26,688.06
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,1013.0,701.32
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,1029.04,710.94
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,1041.11,718.4
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,1046.68,723.37
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,1048.2,726.18
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,1042.11,723.49
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,1032.04,718.67
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,1015.65,711.34
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,995.61,701.87
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,979.07,692.55
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,947.26,673.81
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,908.22,651.66
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,866.61,627.7
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,815.75,596.49
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,763.35,563.85
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,706.79,527.7
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,646.02,487.74
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,573.8,441.14
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,503.82,392.2
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,419.7,328.86
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,341.32,266.56
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,246.22,188.78
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,161.68,106.55
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,56.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,18.35,0.13
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,28.69,18.86
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,39.74,29.59
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,49.88,38.98
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,59.77,47.86
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,66.16,53.48
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,72.27,58.67
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,93.37,76.7
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,118.13,97.46
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,103.43,84.27
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,130.56,83.34
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,188.73,122.31
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,244.82,166.81
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,298.15,212.19
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,347.23,253.67
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,392.72,291.07
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,433.15,322.84
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,508.09,378.65
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,601.41,447.89
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,654.35,486.37
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,705.52,522.57
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,753.2,556.1
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,798.78,587.33
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,838.31,614.04
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,874.83,637.51
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,860.8,625.32
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,827.42,599.55
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,812.2,588.57
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,792.53,574.37
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,826.57,598.63
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,858.89,621.2
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,866.56,627.14
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,871.42,631.57
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,772.2,564.14
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,691.01,507.7
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,719.02,530.4
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,762.86,562.41
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,732.18,542.85
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,680.27,509.6
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,730.0,549.0
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,759.85,573.03
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,722.22,547.84
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,682.8,521.52
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,609.07,470.26
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,544.47,424.26
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,473.08,372.84
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,404.92,321.68
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,329.38,262.02
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,259.34,204.53
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,168.54,129.42
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,96.81,63.76
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,32.78,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.84,1.06
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,32.66,22.25
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,49.5,38.09
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,64.76,52.11
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,79.67,65.52
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,75.91,62.22
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,73.49,59.98
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,89.77,74.01
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,105.05,86.95
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,106.71,88.06
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,142.67,96.63
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,194.7,128.78
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,254.38,174.02
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,310.65,221.94
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,368.7,272.03
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,424.86,319.88
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,486.7,371.25
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,543.16,418.05
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,599.15,463.07
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,652.16,503.63
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,704.05,542.02
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,752.22,577.59
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,798.39,610.84
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,839.07,638.39
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,877.07,662.56
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,910.44,684.27
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,940.67,703.69
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,965.7,718.56
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,987.21,731.07
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,959.37,711.82
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,911.34,675.89
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,807.62,602.68
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,685.93,515.5
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,744.26,561.3
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,819.38,616.28
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,799.42,602.75
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,777.0,588.38
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,845.58,640.61
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,899.96,678.84
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,857.83,650.99
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,813.67,622.42
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,762.18,589.08
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,709.63,554.37
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,646.2,509.92
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,583.28,463.96
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,505.12,406.5
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,436.97,354.33
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,356.43,289.62
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,282.24,227.66
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,198.47,156.56
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,124.87,87.22
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,40.39,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,6.83,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,13.2,1.69
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,31.73,21.72
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,49.34,38.18
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,66.08,53.53
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,83.1,68.82
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,94.15,78.47
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,101.3,84.44
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,121.09,101.08
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,136.44,113.53
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,149.63,124.15
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,174.45,130.51
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,207.4,147.87
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,250.21,176.37
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,299.2,221.04
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,330.85,250.53
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,369.58,281.45
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,408.87,312.19
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,431.1,329.49
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,447.45,341.56
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,516.3,393.32
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,596.51,452.62
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,593.86,449.6
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,587.04,443.34
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,624.17,469.93
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,662.06,496.55
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,701.74,525.82
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,741.96,555.33
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,727.8,544.44
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,710.01,531.23
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,733.37,549.02
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,755.5,565.73
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,735.71,552.12
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,713.74,537.2
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,717.68,541.53
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,719.53,544.32
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,530.29,406.31
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,342.24,263.3
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,315.5,244.44
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,288.54,224.67
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,522.73,412.29
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,723.16,565.07
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,734.49,573.67
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,727.5,570.26
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,656.56,519.32
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,586.77,467.65
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,509.11,409.69
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,441.36,357.14
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,360.4,291.97
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,285.98,229.82
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,202.26,158.68
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,128.62,90.4
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,42.1,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.85,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.21,1.59
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,12.33,5.34
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,16.46,9.06
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,20.61,12.76
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,24.76,16.41
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,22.7,14.49
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,20.65,12.58
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,46.41,35.08
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,72.32,54.78
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,109.85,85.19
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,147.07,114.8
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,181.71,141.92
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,217.94,170.16
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,242.4,189.07
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,272.96,212.76
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,279.42,217.63
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,285.16,221.94
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,298.1,231.39
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,311.24,240.93
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,284.46,220.1
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,250.06,193.36
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,242.02,187.13
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,233.64,180.6
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,178.74,137.59
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,123.25,93.67
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,416.28,325.42
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,723.3,549.82
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,608.84,464.69
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,486.79,374.03
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,357.44,277.27
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,214.33,166.4
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,226.18,176.31
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,238.35,186.1
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,312.28,244.63
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,371.87,291.19
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,291.24,229.21
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,196.52,154.85
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,174.51,137.74
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,152.61,120.37
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,153.73,121.82
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,155.08,123.43
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,136.43,108.41
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,118.04,93.47
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,99.03,78.06
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,80.01,62.32
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,62.07,47.11
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,43.89,31.49
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,28.68,18.29
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,5.87
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,10.24,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.69,7.17
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,30.89,21.2
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,41.82,31.62
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,48.48,37.9
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,55.0,43.82
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,59.59,47.82
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,64.04,51.57
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,65.73,52.68
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,67.41,53.75
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,75.74,60.68
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,124.32,72.71
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,182.35,109.38
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,242.61,157.43
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,303.14,209.83
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,364.54,263.68
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,428.05,318.45
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,487.73,368.87
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,544.41,416.2
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,600.0,461.24
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,542.26,417.02
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,433.23,330.92
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,348.95,267.73
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,251.69,192.95
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,475.95,366.6
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,696.52,528.4
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,644.75,487.81
