Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,572.91,433.73
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,568.93,430.39
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,563.43,425.64
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,332.65,255.24
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,112.34,83.91
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,146.48,111.31
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,181.4,138.89
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,633.97,493.38
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,1005.54,752.52
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,987.91,738.79
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,966.76,726.15
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,938.16,709.54
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,906.49,690.79
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,721.73,560.93
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,531.67,417.57
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,644.99,509.79
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,731.73,577.05
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,672.63,534.41
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,613.53,491.91
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,543.59,440.25
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,475.81,388.19
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,397.8,325.19
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,324.65,263.66
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,233.28,185.51
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,156.42,114.31
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,71.22,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,10.67,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.47,8.68
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,31.26,21.86
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,41.76,31.88
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,48.45,38.21
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,54.99,44.18
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,59.6,48.22
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,64.08,52.01
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,66.8,54.05
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,69.43,55.94
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,77.93,63.05
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,127.65,75.41
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,187.05,113.26
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,248.46,162.02
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,309.8,214.21
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,372.1,267.2
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,433.33,318.0
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,495.88,367.34
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,553.65,411.8
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,610.45,453.35
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,664.19,490.51
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,716.19,524.82
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,764.29,557.7
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,810.11,587.94
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,851.11,612.91
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,889.21,635.9
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,922.95,657.31
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,953.45,676.77
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,982.4,695.17
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1007.89,711.53
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,1023.56,722.23
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1035.27,730.81
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,1040.53,735.67
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,1041.76,738.3
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,1036.44,736.0
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,1027.18,731.52
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,1010.16,722.42
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,989.54,711.26
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,973.84,703.29
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,943.04,685.75
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,903.67,663.7
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,861.81,639.7
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,812.14,610.37
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,760.92,579.31
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,704.22,542.49
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,643.34,501.64
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,573.58,453.65
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,505.82,404.04
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,423.28,340.11
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,346.23,277.5
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,254.33,200.64
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,172.05,126.4
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,78.5,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,11.52,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,20.89,10.21
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.91,22.22
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,42.78,32.43
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,51.76,40.62
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,58.52,46.59
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,62.93,50.38
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,67.22,53.93
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,69.09,55.17
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,70.95,56.35
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,72.55,57.41
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,128.23,75.52
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,185.68,111.85
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,245.46,159.09
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,305.11,210.06
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,365.84,262.59
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,425.82,313.87
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,487.82,365.28
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,544.32,411.77
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,599.86,456.09
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,652.76,496.35
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,703.94,534.08
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,751.33,569.14
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,796.44,601.51
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,836.44,627.59
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,873.46,651.41
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,906.06,673.1
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,935.45,692.61
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,897.21,665.82
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,824.31,611.21
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,926.52,687.5
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,1000.64,737.84
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,926.77,688.28
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,817.82,609.77
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,918.34,685.75
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,998.33,740.69
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,975.68,726.19
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,949.68,710.31
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,888.25,670.93
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,817.42,624.43
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,719.67,554.87
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,632.48,491.22
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,665.19,520.58
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,694.93,545.13
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,626.86,495.58
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,554.28,441.16
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,487.59,391.31
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,423.26,341.53
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,361.57,292.18
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,302.49,242.84
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,218.21,171.58
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,144.28,105.61
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,67.26,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,12.38,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.32,11.61
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.43,25.06
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,48.25,36.98
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,57.75,45.67
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,66.99,53.89
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,73.44,59.41
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,81.36,66.07
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,84.31,68.15
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,87.15,70.08
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,88.99,71.25
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,135.69,83.51
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,189.6,117.55
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,246.54,162.03
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,304.12,210.7
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,367.39,264.36
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,423.32,311.64
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,481.62,359.79
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,538.58,406.37
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,593.23,449.88
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,645.79,489.88
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,697.31,527.93
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,743.97,562.68
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,788.43,595.0
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,830.31,622.44
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,869.76,647.96
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,902.78,669.97
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,932.6,689.81
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,954.94,704.97
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,973.54,717.77
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,988.0,727.62
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,998.68,735.13
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,1002.59,738.64
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,1002.67,739.8
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,996.45,736.32
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,999.63,739.28
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,980.93,728.07
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,958.76,714.77
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,930.63,698.25
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,899.46,679.63
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,859.59,653.86
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,822.89,630.16
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,773.21,597.44
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,722.32,563.39
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,662.47,521.31
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,602.9,478.49
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,533.99,427.09
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,467.26,375.66
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,388.56,312.97
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,311.56,249.49
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,227.8,178.83
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,154.58,113.7
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,72.21,1.71
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,13.23,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,24.16,13.36
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,39.07,28.0
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,53.72,41.33
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,55.72,43.37
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,60.11,47.23
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,69.43,55.31
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,79.63,64.0
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,84.37,67.73
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,87.4,69.93
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,122.99,99.86
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,187.02,140.58
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,215.93,156.45
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,263.67,189.25
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,298.97,211.64
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,357.48,255.36
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,417.48,304.97
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,474.3,351.01
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,529.28,395.07
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,583.7,437.37
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,635.62,475.79
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,686.59,512.32
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,664.25,493.64
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,610.29,451.67
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,631.72,467.36
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,651.88,481.5
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,702.93,518.76
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,765.48,563.11
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,699.58,515.1
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,622.43,459.26
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,819.01,604.1
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,985.41,717.73
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,991.62,721.27
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,994.03,724.05
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,819.7,606.7
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,604.46,451.78
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,796.05,596.04
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,939.12,696.18
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,716.26,541.03
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,465.68,355.16
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,545.39,419.02
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,597.85,460.85
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,500.31,388.72
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,390.72,306.56
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,351.99,277.93
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,313.3,248.51
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,272.04,216.94
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,231.3,184.95
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,187.63,149.54
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,145.47,114.47
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,101.64,77.34
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,60.15,41.49
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,23.41,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,8.54,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,16.5,7.6
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,32.88,22.84
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,48.68,37.17
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,65.42,52.06
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,79.87,64.67
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,92.5,75.56
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,102.85,84.29
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,116.94,95.9
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,138.29,113.46
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,156.26,127.85
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,185.57,140.39
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,220.03,163.46
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,260.08,192.26
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,298.81,220.34
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,352.41,261.07
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,386.94,289.5
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,417.03,313.43
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,489.56,367.83
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,584.63,439.7
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,633.35,476.37
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,682.29,512.38
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,727.79,545.82
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,771.2,577.14
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,810.36,602.99
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,846.94,626.67
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,879.07,648.16
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,908.2,667.67
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,849.9,626.14
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,746.49,549.88
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,875.44,646.34
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,986.71,723.08
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,776.84,576.91
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,501.75,374.49
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,684.92,512.42
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,846.26,628.13
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,845.03,628.22
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,840.05,627.1
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,756.9,569.43
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,656.58,499.18
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,344.64,269.45
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,28.16,17.14
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,31.87,20.39
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,35.59,23.57
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,31.42,20.24
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,27.25,16.9
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,23.1,13.56
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,18.95,10.17
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,14.81,6.74
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,10.68,3.26
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.39,0.43
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.05,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.71,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.29,13.4
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,34.25,24.19
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,43.78,33.03
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,49.97,38.7
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,56.0,44.02
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,59.79,47.2
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,63.49,50.19
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,65.86,51.97
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,68.15,53.64
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,76.15,60.19
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,127.68,73.27
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,185.94,110.31
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,246.23,157.78
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,306.07,208.9
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,366.72,261.33
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,429.53,314.24
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,487.66,362.06
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,543.36,406.26
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,597.99,448.01
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,648.95,485.54
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,697.81,520.22
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,743.43,552.24
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,786.75,581.73
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,825.28,605.15
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,860.93,626.26
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,892.73,645.85
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,921.42,663.32
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,945.06,677.5
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,965.24,689.5
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,978.99,699.75
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,989.0,707.83
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,991.29,710.47
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,1003.76,719.65
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,996.94,718.16
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,986.36,714.57
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,966.42,704.21
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,943.12,691.69
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,915.39,674.7
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,884.69,655.77
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,851.92,635.87
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,811.11,610.33
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,635.95,488.85
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,465.35,362.62
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,515.74,404.37
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,537.29,422.86
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,473.83,375.29
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,412.96,328.8
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,344.71,274.98
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,280.82,222.77
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,207.17,161.41
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,141.77,104.77
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,68.48,22.11
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.03,2.25
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,13.16,6.05
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,18.12,10.54
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,23.08,14.97
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,28.48,19.75
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,33.88,24.48
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,35.15,25.5
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,36.41,26.5
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,75.12,60.18
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,110.88,86.73
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,100.15,77.44
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,88.67,67.69
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,114.63,88.59
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,140.84,109.45
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,143.6,111.19
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,146.41,113.04
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,226.64,176.12
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,308.24,238.81
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,321.77,248.77
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,335.51,259.11
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,228.83,177.0
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,113.95,86.38
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,115.37,87.66
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,116.83,88.82
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,112.35,85.22
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,107.79,81.57
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,145.89,111.88
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,184.74,142.35
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,182.65,140.74
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,180.5,139.19
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,216.82,167.78
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,254.13,196.85
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,246.24,190.87
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,238.25,184.96
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,189.04,146.62
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,140.3,108.14
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,131.92,101.92
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,123.56,95.62
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,145.68,113.91
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,168.86,133.01
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,152.39,120.22
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,136.07,107.47
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,97.65,76.2
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,60.55,45.51
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,50.94,37.66
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,41.35,29.68
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,32.62,22.23
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,23.91,14.7
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,16.46,8.19
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.04,1.69
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.51,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.64,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.28,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,6.56,0.1
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,9.86,3.12
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,13.99,6.86
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,18.12,10.55
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,62.92,50.26
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,102.79,84.97
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,75.27,60.55
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,43.07,32.19
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,102.38,83.42
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,157.49,123.76
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,139.92,109.04
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,119.19,92.14
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,148.4,115.04
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,178.38,138.23
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,233.37,180.14
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,295.35,226.67
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,330.34,252.45
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,367.55,279.72
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,385.28,292.24
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,403.3,304.93
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,377.96,285.67
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,349.16,263.78
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,400.73,301.62
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,454.88,340.38
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,698.91,523.5
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,916.64,674.17
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,711.85,529.98
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,428.14,319.53
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,733.26,549.44
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,982.58,719.29
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,715.41,535.67
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,369.46,278.33
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,530.09,401.85
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,691.18,519.17
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,828.92,622.02
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,938.56,699.42
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,820.74,619.45
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,673.32,514.14
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,668.45,512.81
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,642.61,495.89
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,595.24,463.06
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,529.68,416.7
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,477.22,378.0
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,425.28,338.88
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,372.77,299.04
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,322.05,259.46
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,266.96,215.16
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,214.6,171.74
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,157.0,123.04
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,104.22,77.26
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,49.82,20.79
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.22,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.24,16.14
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.65,25.25
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,46.61,35.29
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,53.4,41.4
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,59.98,47.12
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,83.86,67.67
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,111.94,91.39
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,132.89,108.62
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,146.88,119.72
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,159.09,129.43
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,185.23,135.62
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,197.74,131.73
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,240.93,155.91
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,302.87,207.86
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,360.17,256.85
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,416.2,303.76
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,473.02,350.01
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,527.82,393.69
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,581.9,435.46
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,632.55,473.46
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,681.34,509.04
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,687.61,511.33
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,674.11,498.92
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,759.81,564.01
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,846.97,627.54
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,879.01,648.93
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,907.99,668.73
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,929.8,682.83
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,948.0,694.63
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,962.44,704.74
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,973.23,712.6
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,974.07,714.06
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,971.12,713.23
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,963.92,709.43
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,953.13,703.33
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,782.72,586.25
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,576.73,436.53
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,442.27,338.94
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,290.82,224.07
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,394.98,307.28
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,475.63,370.27
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,490.39,383.67
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,482.67,380.93
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,264.34,211.61
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,61.38,45.1
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,52.19,37.89
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,43.02,30.41
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,34.7,23.46
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,16.41
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,9.7
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.68,2.96
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.28,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,6.56,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.09,4.03
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,15.63,8.18
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,21.42,13.37
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,27.23,18.49
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,74.22,59.71
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,111.4,91.7
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,97.91,79.73
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,77.59,61.95
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,127.41,104.19
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,181.31,140.43
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,207.05,152.02
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,269.79,193.87
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,293.98,219.2
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,307.26,234.29
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,330.52,252.26
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,352.83,268.99
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,325.86,248.49
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,289.23,220.27
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,380.57,288.66
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,482.36,362.55
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,560.81,419.94
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,644.92,480.57
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,649.53,482.53
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,650.11,482.01
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,789.58,585.96
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,914.35,672.51
