Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,938.16,686.2
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,958.52,698.64
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,973.51,710.44
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,984.84,720.07
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,819.75,608.3
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,596.33,445.95
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,308.75,237.17
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,19.97,10.42
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,501.14,394.05
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,955.29,712.32
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,928.51,691.11
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,898.65,672.55
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,690.0,528.34
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,460.81,357.22
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,621.87,484.7
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,734.0,568.3
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,676.93,527.34
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,619.86,487.13
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,554.07,438.85
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,490.07,390.25
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,409.68,326.79
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,334.8,265.68
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,249.95,195.78
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,179.07,134.91
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,86.96,46.75
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,15.11,1.52
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,29.43,19.6
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,44.07,33.45
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,58.32,46.68
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,69.91,57.2
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,81.19,67.15
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,97.97,81.69
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,115.16,96.29
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,88.3,72.37
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,73.56,59.16
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,117.41,96.89
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,187.26,140.21
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,200.0,134.81
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,252.19,165.24
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,312.02,216.47
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,372.79,268.88
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,432.09,319.29
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,493.24,369.54
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,549.74,416.2
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,605.27,460.89
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,530.06,405.62
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,405.6,309.42
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,389.42,298.04
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,370.69,284.01
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,406.37,311.17
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,443.57,339.12
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,612.38,467.16
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,782.8,590.96
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,895.22,674.8
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,986.44,738.34
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,825.3,624.27
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,603.5,458.27
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,396.18,305.89
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,194.44,149.55
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,646.48,506.18
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,1006.88,758.9
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,872.81,664.61
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,694.6,534.14
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,642.46,497.81
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,590.1,459.95
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,599.81,470.39
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,604.66,476.85
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,480.48,382.31
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,346.9,278.07
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,524.06,423.18
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,649.59,521.31
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,583.32,470.82
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,518.61,420.68
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,442.14,359.5
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,370.15,299.69
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,285.87,228.58
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,210.66,162.52
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,120.8,71.65
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,27.84,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,10.1
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,22.13
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,43.41,33.67
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,57.13,46.17
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,70.72,58.32
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,96.75,81.46
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,122.77,104.24
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,74.83,61.33
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,14.87,7.67
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,30.22,21.32
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,45.63,33.19
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,81.8,63.38
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,116.15,91.52
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,96.43,74.97
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,75.89,57.8
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,71.75,54.16
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.53
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,136.71,106.98
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,206.05,162.6
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,176.39,138.6
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,145.68,113.81
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,163.13,127.88
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,180.93,142.11
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,195.74,153.89
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,210.77,165.81
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,279.9,220.49
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,363.87,285.57
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,282.78,222.44
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,213.58,168.03
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,236.52,186.52
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,259.89,205.11
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,296.51,234.33
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,353.12,278.9
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,337.11,266.66
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,320.7,254.29
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,327.25,260.18
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,333.8,266.08
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,373.23,299.47
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,411.87,332.1
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,365.46,295.74
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,319.35,259.45
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,309.84,253.67
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,299.2,246.75
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,143.14,117.73
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.77,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.94,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.11,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.28,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.64,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.82,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.41,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,15.4,3.88
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,29.69,20.28
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,45.73,35.36
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,61.49,49.94
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,77.01,64.04
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,92.31,77.62
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,104.11,87.8
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,113.54,95.69
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,114.98,96.43
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,109.4,91.05
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,107.92,89.27
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,148.92,98.32
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,191.16,121.57
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,251.79,166.9
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,312.97,225.55
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,362.84,273.32
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,398.44,306.34
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,415.86,322.53
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,409.51,319.0
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,391.05,304.96
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,473.14,367.97
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,568.06,439.37
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,596.99,460.96
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,625.77,482.53
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,560.76,432.67
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,482.05,371.73
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,658.14,507.19
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,837.65,638.94
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,668.21,512.07
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,467.92,359.5
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,655.25,504.87
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,831.48,635.46
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,517.53,404.67
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,172.78,133.97
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,618.23,490.34
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,988.9,755.46
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,972.35,741.8
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,952.31,729.19
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,924.66,710.7
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,900.89,695.02
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,723.43,567.94
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,546.36,433.4
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,650.05,517.44
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,728.4,577.82
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,480.0,387.96
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,219.44,177.24
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,189.58,154.32
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,160.25,130.62
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,129.97,105.3
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,100.25,79.95
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,70.98,54.57
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,38.47,26.4
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,20.87,9.28
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.12,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.79,4.2
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.99,21.49
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,39.71,30.01
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,48.23,38.04
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,53.49,42.81
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,58.64,47.27
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,62.34,50.39
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,65.93,53.31
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,68.5,55.17
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,70.94,56.88
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,79.13,63.67
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,133.66,78.23
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,192.82,117.09
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,253.38,165.59
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,312.74,217.18
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,372.88,270.21
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,432.19,321.45
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,493.18,372.5
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,548.71,418.79
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,603.11,462.86
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,652.99,501.42
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,700.02,536.68
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,744.29,570.23
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,786.22,601.43
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,682.04,519.91
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,523.81,396.65
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,612.13,464.12
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,716.47,540.49
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,831.67,626.7
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,943.34,708.81
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,743.39,563.68
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,488.3,372.51
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,681.79,521.12
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,858.97,650.51
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,889.01,672.09
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,919.68,694.85
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,906.17,685.55
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,889.21,674.28
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,595.32,461.04
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,244.13,189.6
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,555.39,436.65
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,783.95,603.72
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,734.46,567.48
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,683.97,532.23
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,628.84,493.15
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,573.55,453.09
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,500.72,399.28
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,437.37,350.93
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,365.17,293.92
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,298.21,239.21
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,222.12,176.01
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,145.14,110.87
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,79.03,49.94
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,20.44,8.31
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,32.85,22.47
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,43.5,32.46
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,53.92,41.96
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,72.81,58.63
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,91.7,75.0
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,91.45,74.47
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,89.06,72.03
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,85.05,68.19
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,79.75,63.27
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,123.11,99.7
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,194.19,146.59
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,199.59,135.92
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,249.84,163.56
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,305.86,210.88
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,367.31,262.92
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,423.16,310.32
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,477.92,355.61
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,530.51,399.29
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,582.52,441.54
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,600.33,455.19
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,601.91,455.27
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,535.08,405.13
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,445.02,336.31
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,589.21,444.71
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,741.79,554.5
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,790.85,588.5
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,839.92,622.74
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,474.69,362.22
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,56.97,39.34
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,404.74,310.83
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,746.62,555.72
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,875.4,648.64
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,982.76,722.79
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,884.13,656.08
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,753.36,563.79
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,663.88,500.32
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,555.58,421.75
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,733.95,557.65
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,870.11,655.75
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,829.31,627.95
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,786.67,600.1
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,737.45,567.27
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,687.23,533.16
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,574.77,450.34
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,477.93,377.17
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,457.44,363.12
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,432.95,344.59
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,365.34,291.31
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,301.86,239.82
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,228.18,179.16
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,162.59,123.58
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,89.0,57.32
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,19.59,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,21.16,9.59
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,35.48,25.04
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,46.96,35.92
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,58.64,46.71
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,66.13,53.43
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,73.31,59.65
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,82.55,67.61
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,91.37,75.04
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,104.82,86.17
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,117.51,96.38
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,147.76,121.4
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,196.32,148.33
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,228.97,170.32
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,263.81,195.54
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,298.89,220.75
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,347.18,256.7
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,340.07,254.99
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,316.41,239.36
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,357.59,270.31
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,402.01,303.04
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,440.0,330.37
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,481.37,359.93
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,523.95,391.31
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,568.95,424.27
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,545.31,406.59
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,508.58,379.78
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,571.24,425.21
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,627.85,465.18
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,607.0,449.44
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,583.47,432.29
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,791.24,585.02
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,970.95,707.26
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,805.74,592.87
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,596.96,443.08
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,633.79,472.64
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,688.0,511.81
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,653.43,486.7
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,598.36,448.23
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,631.58,474.97
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,641.72,485.2
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,468.43,359.17
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,302.74,233.59
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,267.17,207.56
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,231.89,180.76
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,162.61,126.5
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,109.86,84.25
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,94.24,72.09
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,78.58,59.59
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,63.38,47.22
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,48.1,34.54
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,34.75,23.25
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,12.59
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,3.81
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.1
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,6.4
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,23.09,14.69
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,32.22,22.96
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,42.2,31.82
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,40.52
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,84.82,68.67
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,112.34,91.83
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,97.37,78.4
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,86.13,68.33
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,87.57,69.19
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,138.91,83.19
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,194.2,118.97
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,250.97,163.32
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,306.86,209.93
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,363.7,257.88
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,420.59,305.65
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,475.74,350.74
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,451.45,337.82
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,394.69,296.72
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,522.23,393.66
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,675.91,507.15
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,651.35,485.57
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,598.55,443.77
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,643.93,476.62
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,691.21,509.68
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,797.18,587.28
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,895.0,656.76
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,873.44,638.38
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,835.29,608.76
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,721.92,530.24
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,598.39,442.34
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,804.75,594.71
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,975.18,711.66
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,968.04,706.35
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,957.3,700.42
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,869.47,642.97
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,766.75,571.23
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,649.27,489.52
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,534.68,407.08
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,403.01,309.61
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,257.68,198.2
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,397.01,310.93
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,523.9,409.66
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,352.6,277.88
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,195.86,153.24
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,328.78,262.74
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,428.64,341.22
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,360.49,286.85
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,296.63,235.27
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,224.7,176.17
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,151.44,114.92
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,89.31,59.47
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,20.72,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,5.97,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,20.02,9.43
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,33.72,23.3
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,49.13,37.31
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,64.51,51.08
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,79.95,64.62
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,95.14,77.64
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,93.68,76.05
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,94.35,76.23
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,124.3,101.3
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,145.07,118.16
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,154.32,125.44
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,168.99,130.29
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,195.77,149.97
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,224.73,171.41
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,273.8,202.76
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,355.65,261.99
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,404.77,299.79
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,470.58,351.8
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,501.02,378.15
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,511.74,386.97
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,544.59,411.94
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,576.26,435.45
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,604.72,456.85
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,637.85,481.36
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,662.4,498.22
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,688.86,516.07
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,681.08,509.36
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,669.38,499.97
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,679.68,507.38
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,688.4,513.56
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,644.71,482.35
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,612.13,458.83
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,598.67,449.69
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,583.87,439.5
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,613.96,463.01
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,661.44,498.11
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,646.72,487.43
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,630.27,476.02
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,641.91,486.44
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,649.79,493.96
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,635.09,485.1
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,635.03,486.41
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,549.17,425.34
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,483.32,377.76
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,536.83,420.61
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,561.69,440.79
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,498.98,394.07
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,438.49,348.38
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,373.79,297.64
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,312.46,247.9
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,239.12,187.79
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,173.86,132.7
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,108.1,73.89
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,34.73,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,12.5,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.32,11.53
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,34.47,24.01
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,43.67,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,52.72,40.81
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,60.6,47.75
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,66.13,52.45
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,70.7,56.17
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,92.96,74.99
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,112.95,91.49
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,132.55,107.41
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,139.09,112.21
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,147.07,112.82
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,169.27,129.35
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,192.5,146.48
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,220.79,167.33
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,258.62,195.35
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,278.14,209.4
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,298.0,223.63
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,293.68,220.05
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,287.46,215.05
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,468.33,349.3
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,680.4,496.88
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,724.82,524.33
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,767.07,551.21
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,804.98,573.18
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,840.31,592.71
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,871.62,613.48
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,899.96,632.52
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,919.51,646.24
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,935.37,657.89
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,949.49,668.59
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,974.08,685.86
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,978.68,690.76
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,979.51,693.66
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,973.68,692.53
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,964.19,689.19
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,948.19,681.76
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,928.79,672.15
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,901.78,657.63
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,871.84,641.14
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,834.31,618.77
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,799.82,598.2
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,525.06,404.44
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,230.32,177.96
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,243.46,190.82
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,268.01,211.21
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,221.74,175.52
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,189.81,150.6
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,155.06,122.67
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,121.22,94.84
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,88.63,67.48
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,57.35,40.99
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,32.59,19.17
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.43,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.85,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.33,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,9.86,2.83
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,16.05,8.44
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,22.25,14.04
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,28.88,19.92
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,35.53,25.7
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,64.37,50.82
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,90.85,73.51
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,68.93,54.35
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,43.92,32.57
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,51.44,38.96
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,58.99,43.16
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,99.71,76.16
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,138.99,107.47
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,180.49,139.88
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,223.25,172.96
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,313.33,239.63
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,427.92,324.99
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,492.37,374.07
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,580.38,442.08
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,600.92,456.22
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,603.23,455.42
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,633.58,476.38
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,662.2,495.34
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,664.95,495.18
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,666.31,493.86
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,707.53,523.69
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,757.57,558.8
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,795.7,583.61
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,832.73,607.44
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,860.74,627.03
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,886.55,645.25
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,825.57,603.31
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,748.05,550.46
