Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,890.85,655.02
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,985.75,718.34
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,968.72,707.49
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,960.13,703.42
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,934.87,688.44
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,906.46,671.53
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,869.26,648.69
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,829.69,624.07
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,784.25,595.48
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,741.39,568.28
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,685.24,530.42
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,628.95,491.41
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,564.97,445.03
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,502.46,398.27
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,432.34,344.02
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,365.73,290.5
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,285.46,225.05
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,211.13,162.44
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,133.89,94.38
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,59.38,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,20.0,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,11.95,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,22.42,12.43
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,33.27,23.5
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,40.27,30.22
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,47.16,36.59
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,52.09,41.02
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,56.9,45.17
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,59.95,47.64
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,62.91,49.97
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,70.99,56.59
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,73.15,57.99
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,74.37,58.72
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,129.8,73.25
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,187.12,109.72
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,253.1,161.57
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,311.79,212.09
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,370.84,263.87
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,428.57,313.71
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,486.41,362.51
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,542.18,409.06
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,596.7,453.41
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,647.95,493.41
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,697.2,530.86
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,742.77,565.53
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,785.88,597.43
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,825.28,624.92
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,861.77,650.44
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,893.5,672.4
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,922.0,692.15
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,944.0,706.49
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,962.3,718.39
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,976.9,728.55
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,987.73,736.3
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,804.26,607.07
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,564.44,426.3
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,795.63,605.0
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,971.12,731.01
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,592.48,461.19
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,137.27,103.78
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,551.66,435.51
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,880.66,676.17
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,512.53,405.28
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,96.77,72.77
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,428.16,345.1
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,699.07,554.62
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,640.84,510.7
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,576.29,463.0
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,514.2,417.37
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,454.03,371.53
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,395.04,324.33
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,337.86,276.62
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,262.84,212.66
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,195.66,153.93
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,129.13,93.35
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,62.18,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,20.92,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,6.4,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.71,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.74,14.14
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,35.02,25.81
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,42.4,33.04
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,49.64,39.89
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,54.87,44.7
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,59.95,49.2
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,63.25,51.96
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,66.43,54.54
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,69.59,57.06
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,79.5,65.54
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,81.17,66.64
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,136.84,81.83
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,195.45,121.07
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,255.19,170.03
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,314.61,222.13
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,374.74,275.45
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,415.17,316.93
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,431.62,334.7
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,506.08,393.13
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,605.96,471.99
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,658.13,512.75
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,708.79,551.45
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,756.46,587.73
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,801.92,621.61
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,843.77,649.94
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,883.06,675.98
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,916.65,699.2
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,947.08,720.24
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,972.86,736.75
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,995.11,750.88
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,1010.84,761.73
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,1022.7,770.12
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,1029.18,775.05
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,1031.67,777.49
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,1027.28,775.47
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,1018.97,771.01
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,1003.47,761.82
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,984.32,750.3
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,959.24,734.42
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,941.34,723.59
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,902.61,698.54
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,861.46,671.72
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,814.85,641.03
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,766.49,608.63
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,712.07,570.11
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,653.88,528.0
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,589.13,478.71
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,525.67,429.01
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,451.26,369.24
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,380.91,310.8
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,300.65,243.58
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,228.11,180.63
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,145.68,107.21
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,69.73,2.83
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,23.79,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,12.78,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.44,15.64
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.23,28.5
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.37,37.29
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,56.35,45.67
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,64.09,52.69
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,69.15,57.09
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,73.1,60.36
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,76.88,63.41
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,78.28,64.16
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,79.63,64.86
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,112.89,93.56
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,176.35,126.72
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,202.73,134.79
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,254.66,168.86
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,312.18,218.12
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,370.53,268.34
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,426.29,315.29
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,486.26,363.87
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,541.51,407.48
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,595.62,448.0
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,646.77,483.92
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,696.14,516.71
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,741.34,548.46
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,784.2,577.85
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,823.07,602.37
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,859.08,624.7
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,890.86,645.42
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,919.54,664.2
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,942.69,679.32
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,962.33,692.33
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,976.99,702.63
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,987.92,710.77
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,937.07,680.86
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,853.82,624.49
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,933.47,684.43
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,979.2,714.73
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,961.8,704.95
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,952.88,701.53
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,926.35,686.54
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,896.73,669.61
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,857.95,646.34
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,817.0,621.31
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,775.75,594.6
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,728.69,563.46
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,669.55,523.63
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,610.83,482.3
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,547.66,435.63
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,485.99,388.71
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,413.54,332.16
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,341.38,274.04
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,267.28,212.99
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,200.85,156.37
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,106.27,76.43
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.58,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.33,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.03,2.3
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,14.39,7.25
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,19.77,12.19
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,25.98,17.79
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,32.21,23.31
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,18.97,11.38
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.77,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,38.07,28.21
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,70.63,56.54
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,83.41,67.4
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,96.05,74.57
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,132.09,103.45
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,168.49,132.1
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,195.17,152.85
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,222.82,174.26
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,242.47,188.98
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,258.11,200.49
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,274.42,212.81
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,291.08,225.31
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,310.18,239.14
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,329.86,253.22
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,414.95,317.22
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,510.23,386.76
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,490.12,370.48
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,471.09,355.64
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,487.47,368.0
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,503.85,380.15
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,379.38,289.24
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,241.02,184.82
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,257.9,198.37
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,275.02,211.57
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,258.83,199.31
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,242.39,186.93
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,327.65,252.85
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,402.03,308.8
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,265.24,205.06
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,123.73,94.32
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,280.58,220.19
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,453.24,350.98
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,473.81,367.27
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,490.77,381.92
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,436.58,341.83
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,383.48,302.38
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,302.54,240.17
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,211.68,168.46
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,184.64,147.63
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,157.91,126.37
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,129.43,103.0
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,101.51,79.68
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,68.73,52.09
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,43.79,30.82
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,26.39,15.54
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.88,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.12,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.26,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,13.56,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.04,15.06
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.73,26.51
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,45.18,34.52
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,55.39,43.91
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,42.73,32.71
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,29.23
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,46.36,35.75
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,53.87,42.19
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,85.01,69.17
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,114.01,93.79
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,135.54,111.82
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,158.72,124.95
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,169.36,132.7
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,180.01,140.54
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,178.33,138.93
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,175.97,136.85
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,176.38,136.71
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,176.59,136.44
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,194.53,150.32
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,212.83,164.34
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,200.46,154.2
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,187.6,143.82
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,186.21,142.39
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,184.73,140.87
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,199.91,152.22
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,215.3,163.59
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,311.18,235.86
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,405.36,304.3
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,483.35,360.9
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,577.94,427.73
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,578.87,428.21
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,578.69,428.84
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,560.27,416.3
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,540.64,402.97
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,548.86,410.1
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,556.09,416.37
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,496.74,374.37
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,418.14,318.07
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,369.56,283.15
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,320.98,247.33
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,266.4,206.34
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,198.7,154.21
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,168.21,130.9
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,138.09,107.34
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,127.39,99.35
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,116.78,91.26
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,101.22,78.96
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,85.63,66.41
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,224.37,183.77
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,326.34,264.52
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,255.01,204.13
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,191.09,149.29
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,120.0,87.81
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,46.57,12.43
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,16.41,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,6.83,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,12.78,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,27.58,17.45
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,42.1,31.5
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,38.15,28.57
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,36.37,27.21
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,46.78,36.57
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,57.14,45.72
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,56.37,44.9
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,55.54,44.01
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,72.51,58.71
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,88.45,72.28
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,62.72,49.59
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,35.66,24.46
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,34.44,23.32
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,33.22,22.17
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,71.68,53.97
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,109.02,84.34
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,127.03,98.64
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,145.44,113.25
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,151.34,117.8
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,157.43,122.55
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,161.87,125.76
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,166.37,129.02
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,213.0,165.71
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,260.6,202.54
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,265.07,205.79
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,269.41,209.12
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,283.04,219.69
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,296.85,230.35
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,282.28,219.23
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,267.29,207.86
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,270.64,210.69
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,273.95,213.46
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,278.14,216.95
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,282.36,220.49
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,273.24,213.74
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,263.99,206.92
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,238.34,187.16
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,212.59,167.19
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,312.88,248.02
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,401.32,317.62
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,376.98,299.34
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,352.17,281.07
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,321.54,258.33
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,290.82,235.17
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,213.61,172.77
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,129.67,103.42
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,112.02,89.33
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,94.47,74.95
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,77.88,61.04
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,61.22,46.83
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,45.46,33.19
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,29.77,19.5
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,18.56,9.5
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.39,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,17.74,9.32
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,28.94,19.95
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,42.77,32.71
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,56.42,45.21
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,71.03,58.26
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,85.5,70.91
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,86.61,71.56
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,87.42,71.89
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,81.28,66.13
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,74.71,60.04
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,135.34,112.13
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,200.05,156.1
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,190.96,148.78
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,180.0,141.17
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,194.26,152.27
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,208.82,163.56
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,225.38,176.06
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,242.35,188.79
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,264.08,205.48
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,284.12,220.76
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,277.55,215.47
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,267.83,207.83
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,256.27,198.78
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,244.18,189.31
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,219.45,170.06
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,194.08,150.24
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,197.54,153.0
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,200.94,155.67
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,323.75,251.09
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,444.77,341.69
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,400.29,308.39
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,354.25,274.29
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,371.47,288.01
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,388.92,301.62
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,295.75,230.68
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,191.55,149.53
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,186.42,145.95
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,181.29,142.12
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,177.11,139.04
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,172.97,136.01
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,167.52,131.96
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,162.15,127.99
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,125.76,98.74
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,89.97,69.59
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,83.08,64.17
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,76.22,58.69
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,65.77,50.23
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,55.53,41.82
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,45.94,33.73
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,36.37,25.53
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,27.65,17.95
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,18.95,10.33
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.93,4.08
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.92,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.56,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.64,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.52,16.66
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,35.49,25.53
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,41.97,31.69
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,48.34,37.52
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,52.79,41.45
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,57.13,45.14
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,89.06,72.86
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,132.13,109.5
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,136.62,112.64
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,148.37,121.94
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,160.74,131.61
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,187.89,145.01
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,213.33,163.32
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,240.43,183.29
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,278.86,210.13
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,333.13,249.55
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,364.89,273.65
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,396.94,297.61
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,404.6,304.02
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,407.74,306.58
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,529.47,398.23
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,676.89,506.27
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,653.26,485.72
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,598.04,442.39
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,718.76,534.07
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,838.76,619.67
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,772.43,569.72
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,667.43,490.64
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,680.04,500.84
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,691.18,509.11
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,747.92,550.72
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,817.27,599.67
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,616.91,459.32
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,390.6,293.68
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,524.53,395.55
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,658.76,492.42
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,541.5,408.04
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,423.97,322.23
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,329.79,252.59
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,222.21,170.49
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,158.61,121.48
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,96.69,72.55
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,194.64,152.33
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,289.59,227.89
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,139.98,109.54
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,203.86,166.26
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,363.08,289.76
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,289.52,228.14
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,222.83,171.85
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,145.5,106.26
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,78.36,35.57
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,26.38,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.83,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,13.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,27.68,17.69
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,41.12,30.46
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,56.26,44.39
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,71.07,57.84
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,85.8,70.85
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,100.16,83.24
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,99.0,82.0
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,96.83,79.84
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,126.59,105.19
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,157.18,130.78
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,175.96,145.96
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,199.56,153.01
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,233.46,175.79
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,273.2,204.65
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,298.08,226.62
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,318.08,244.35
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,375.28,283.18
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,477.65,360.83
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,461.47,353.93
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,412.08,317.02
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,535.92,413.5
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,684.15,526.78
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,729.4,560.58
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,772.54,592.64
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,738.92,562.34
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,672.86,508.11
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,733.43,553.43
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,803.28,603.85
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,796.16,598.5
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,785.45,591.11
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,889.33,669.75
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,982.55,735.17
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,984.32,735.92
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,982.28,734.96
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,550.51,429.6
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,69.34,50.08
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,142.96,109.46
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,219.76,170.08
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,579.83,455.1
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,868.65,665.94
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,826.94,635.39
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,783.55,606.18
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,736.25,574.18
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,687.81,540.79
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,471.88,377.23
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,285.33,228.72
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,249.84,201.55
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,203.71,164.7
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,171.01,138.2
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,138.85,111.47
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,105.67,83.31
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,73.73,55.83
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,44.58,30.54
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,14.86,3.27
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.52,0.11
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.35,17.73
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.99,28.99
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.74,37.25
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,68.88,56.33
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,80.68,66.64
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,91.43,75.81
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,101.62,84.33
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,89.8,73.55
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,76.56,61.64
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,77.75,62.47
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,136.28,82.26
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,200.75,140.63
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,250.94,194.34
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,225.27,175.51
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,195.79,153.31
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,284.92,221.65
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,384.31,296.94
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,432.2,333.42
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,482.63,372.0
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,385.74,298.68
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,266.81,206.23
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,468.16,363.2
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,688.97,526.26
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,472.69,365.03
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,219.27,168.35
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,451.15,348.79
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,690.77,523.37
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,578.49,439.37
