Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,454.93,346.81
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,369.82,283.79
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,269.98,207.92
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,663.63,513.99
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,976.4,731.09
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,971.32,725.0
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,962.57,719.75
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,832.84,630.61
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,662.62,505.72
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,789.64,605.3
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,886.91,675.62
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,709.55,549.83
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,528.11,413.38
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,406.68,322.08
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,291.93,232.31
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,305.31,244.63
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,300.59,242.12
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,266.29,215.44
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,232.33,188.6
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,309.61,252.61
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,372.2,299.95
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,298.64,238.35
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,231.73,181.31
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,155.76,116.08
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,90.7,48.33
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,30.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,8.54,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.61,0.94
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,26.46,16.93
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.31,26.42
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,42.8,32.58
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,49.16,38.41
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,53.26,42.04
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,57.28,45.46
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,60.29,47.79
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,63.2,49.96
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,70.91,56.24
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,72.67,57.32
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,73.87,58.02
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,126.58,71.12
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,183.84,107.21
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,242.64,153.21
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,307.29,207.72
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,365.56,258.11
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,422.37,306.35
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,478.84,352.91
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,533.49,396.52
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,587.04,437.7
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,637.63,475.25
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,686.51,510.25
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,732.18,542.88
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,775.57,573.07
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,814.94,599.1
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,851.65,622.8
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,883.87,643.44
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,913.04,662.04
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,938.09,676.67
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,959.73,689.1
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,975.48,699.2
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,987.46,707.07
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,993.25,711.85
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,995.17,714.39
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,991.29,712.77
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,983.61,708.94
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,969.31,701.03
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,951.43,690.97
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,927.8,678.59
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,901.0,664.12
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,868.01,644.2
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,841.21,628.34
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,797.42,599.8
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,751.79,569.86
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,699.86,535.56
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,647.14,500.07
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,589.52,459.56
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,530.3,416.2
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,462.34,364.88
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,397.48,313.87
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,323.26,254.18
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,255.51,197.38
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,177.38,131.09
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,108.31,60.26
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,37.27,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,8.54,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.61,1.51
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,26.42,16.65
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,36.26,25.97
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,42.76,32.03
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,49.13,37.77
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,53.96,41.97
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,58.64,45.9
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,61.58,48.21
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,64.42,50.38
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,72.93,57.25
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,75.28,58.78
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,76.36,59.35
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,127.9,71.7
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,184.04,106.32
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,241.79,150.68
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,306.06,203.87
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,364.14,253.18
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,420.61,300.4
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,476.56,345.93
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,530.42,389.25
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,583.22,430.53
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,633.55,467.98
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,682.19,503.08
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,726.81,535.5
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,769.19,565.72
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,808.03,591.38
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,844.25,614.45
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,876.06,634.87
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,904.86,653.31
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,926.45,667.58
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,944.51,679.71
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,958.66,688.44
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,969.14,694.92
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,973.04,697.89
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,973.21,698.67
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,968.26,695.8
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,959.66,690.77
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,955.03,688.43
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,934.55,676.01
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,879.28,642.42
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,816.7,603.23
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,794.29,590.74
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,767.71,574.53
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,746.56,561.58
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,720.55,545.18
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,666.66,509.13
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,612.65,471.52
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,551.68,428.26
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,491.97,384.57
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,423.22,332.47
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,358.11,281.36
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,282.4,220.9
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,218.66,167.95
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,147.94,108.43
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,85.24,47.98
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,28.43,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,8.54,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,16.25,2.32
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,30.5,19.96
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,44.85,33.24
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,57.85,45.01
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,70.57,56.27
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,74.0,59.2
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,78.87,63.2
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,85.98,69.01
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,102.56,82.76
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,127.17,103.03
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,157.54,127.71
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,171.48,138.46
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,202.5,150.09
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,203.8,137.55
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,246.41,159.94
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,306.71,216.09
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,346.77,253.9
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,392.32,285.47
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,463.89,338.77
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,514.42,379.29
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,564.32,418.31
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,612.53,454.21
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,659.85,488.41
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,702.88,519.66
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,744.02,548.93
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,732.55,537.68
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,700.73,512.12
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,651.18,476.22
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,585.15,428.22
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,757.64,555.81
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,912.75,664.19
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,926.37,672.04
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,936.52,678.98
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,938.85,680.98
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,937.6,680.84
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,931.44,677.23
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,930.04,676.88
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,914.14,667.56
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,895.07,656.35
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,869.22,640.28
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,840.66,622.45
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,646.07,486.06
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,437.26,332.06
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,579.41,443.17
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,679.27,519.18
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,629.04,482.99
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,578.41,447.01
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,511.53,398.87
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,454.04,356.24
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,391.15,308.26
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,331.5,261.18
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,263.92,206.36
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,202.77,155.35
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,137.68,100.72
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,79.25,45.68
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,25.77,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,8.96,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.25,2.79
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.39,18.14
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,40.28,29.18
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,49.28,37.4
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,58.09,45.22
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,65.1,51.27
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,73.37,58.22
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,77.41,61.53
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,81.26,64.61
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,84.03,66.6
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,86.61,68.4
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,87.6,68.86
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,134.11,80.38
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,185.83,112.41
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,239.64,153.58
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,299.49,202.65
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,353.85,248.14
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,407.08,292.37
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,460.56,335.64
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,512.08,376.89
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,562.92,416.39
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,611.2,451.99
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,658.04,485.38
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,701.71,516.85
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,743.49,546.35
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,780.72,572.12
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,815.41,595.61
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,846.09,615.48
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,873.97,633.49
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,896.25,647.83
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,915.24,660.14
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,929.44,668.93
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,940.15,675.58
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,943.52,678.2
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,943.31,678.72
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,938.57,675.4
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,930.35,669.98
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,913.54,659.75
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,901.08,652.5
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,875.54,638.06
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,847.24,621.87
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,812.4,600.06
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,775.47,576.75
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,731.34,548.33
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,685.96,518.23
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,634.57,483.23
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,582.79,447.19
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,523.31,405.28
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,459.46,358.91
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,397.05,311.27
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,337.72,264.4
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,269.62,210.01
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,208.03,159.23
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,143.21,104.95
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,85.68,51.0
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,28.05,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,9.82,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,17.91,4.2
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.97,18.82
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,38.75,28.02
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,45.57,34.35
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,52.24,40.32
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,55.84,43.42
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,59.4,46.35
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,62.33,48.64
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,65.14,50.78
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,72.99,57.16
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,74.67,58.22
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,75.78,58.82
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,126.5,70.53
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,183.26,104.98
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,241.44,149.03
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,305.49,201.54
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,363.12,250.12
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,419.5,297.08
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,475.84,342.93
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,530.09,386.22
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,583.2,427.39
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,602.52,440.95
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,601.29,438.25
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,643.98,468.2
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,686.53,497.12
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,768.7,557.36
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,846.12,611.5
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,877.88,631.04
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,906.57,649.02
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,879.44,629.29
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,821.88,586.15
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,911.87,651.82
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,976.39,693.88
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,982.26,698.07
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,984.29,700.65
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,980.62,700.53
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,973.22,698.24
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,959.19,690.51
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,941.61,680.66
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,917.38,665.38
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,890.03,648.18
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,866.99,633.82
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,831.56,611.27
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,789.26,586.47
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,745.11,559.98
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,694.09,528.1
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,642.26,494.84
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,584.82,454.1
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,525.82,410.79
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,460.4,360.79
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,397.74,311.21
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,325.65,253.6
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,259.65,198.73
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,184.86,135.92
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,120.17,73.98
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,41.35,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,13.99,6.15
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,21.44,13.01
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,31.39,22.0
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,41.37,30.94
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,51.79,40.05
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,61.82,48.66
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,63.81,50.24
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,65.57,51.59
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,70.61,55.62
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,75.53,59.51
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,131.78,106.7
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,176.79,136.19
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,217.74,164.8
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,258.6,193.34
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,280.16,211.57
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,289.1,219.8
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,193.9,147.32
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,83.35,61.03
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,177.92,135.2
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,272.6,207.55
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,321.14,243.46
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,375.08,283.0
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,340.76,257.15
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,300.22,226.68
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,342.23,258.18
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,382.59,287.95
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,504.66,378.72
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,625.64,465.8
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,598.56,445.22
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,568.43,423.16
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,561.08,418.97
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,552.4,413.71
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,390.12,295.59
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,229.88,174.61
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,267.36,203.97
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,322.76,246.13
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,329.89,251.95
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,336.97,257.96
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,300.15,230.88
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,247.69,191.47
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,188.14,145.36
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,129.74,99.24
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,120.16,91.97
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,110.6,84.59
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,106.12,81.27
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,101.74,78.01
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,89.02,68.04
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,76.3,57.91
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,63.58,47.5
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,50.86,36.93
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,39.3,27.25
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,28.08,17.7
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,18.96,9.8
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,9.87,1.49
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.12,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,9.39,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,17.78,4.81
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,30.2,19.84
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,42.8,31.52
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,56.36,43.83
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,69.53,55.61
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,82.23,66.62
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,94.49,77.0
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,103.06,83.99
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,106.12,86.14
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,127.94,104.15
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,143.44,116.54
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,155.47,125.89
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,191.65,138.6
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,230.06,165.44
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,265.8,193.36
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,305.79,221.81
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,349.62,254.79
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,381.49,282.7
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,401.87,299.92
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,383.96,287.99
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,359.45,270.18
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,344.45,258.65
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,326.71,244.9
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,326.26,244.53
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,325.2,243.65
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,457.23,341.03
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,593.19,437.2
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,742.51,547.55
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,874.22,639.57
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,892.77,650.71
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,907.66,660.52
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,921.8,669.51
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,932.47,676.3
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,937.22,679.84
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,951.89,689.98
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,947.04,687.03
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,938.63,682.07
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,924.69,674.15
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,907.38,664.15
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,883.19,650.96
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,856.08,635.8
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,823.84,615.84
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,789.15,594.1
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,729.68,554.55
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,666.56,511.13
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,541.92,420.22
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,420.5,329.0
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,377.9,298.09
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,335.39,265.99
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,290.5,231.06
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,246.48,195.76
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,198.13,155.92
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,152.76,117.6
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,106.19,77.96
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,64.35,39.64
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,22.29,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.82,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.84,5.1
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,28.14,18.02
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,38.3,27.41
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,47.24,35.51
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,54.16,41.64
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,58.35,45.22
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,62.44,48.57
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,90.06,72.06
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,120.36,97.39
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,94.51,75.08
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,71.7,55.49
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,79.88,62.08
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,126.2,72.47
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,180.02,105.13
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,235.35,147.23
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,290.22,192.91
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,345.79,240.13
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,394.2,285.33
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,419.05,308.28
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,434.38,320.74
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,447.26,330.47
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,481.36,355.12
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,516.8,380.3
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,563.76,413.68
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,614.71,449.31
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,713.14,521.19
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,809.67,588.99
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,715.83,519.72
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,570.58,413.32
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,625.75,453.8
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,693.93,500.84
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,826.99,596.19
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,944.09,674.46
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,846.02,608.4
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,719.09,519.77
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,840.21,608.7
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,937.39,674.23
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,661.64,488.26
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,336.56,250.51
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,628.13,471.4
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,852.28,626.2
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,822.61,605.75
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,785.64,582.92
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,742.62,556.43
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,698.2,528.56
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,645.09,492.5
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,591.95,455.25
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,533.08,413.44
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,475.43,371.27
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,404.06,316.78
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,343.44,268.83
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,275.49,214.72
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,213.89,164.05
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,147.23,108.56
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,90.36,57.8
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,29.49,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,10.24,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,18.93,5.98
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.24,19.76
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.73,30.37
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,50.35,38.2
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,58.78,45.64
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,65.79,51.64
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,70.33,55.35
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,73.77,58.01
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,77.06,60.48
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,79.01,61.78
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,80.83,62.96
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,81.76,63.51
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,126.58,74.02
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,208.1,137.66
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,268.96,191.96
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,293.03,203.3
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,348.05,242.27
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,400.24,285.52
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,456.79,331.09
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,489.08,358.93
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,504.93,371.42
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,501.87,368.96
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,490.9,359.99
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,547.46,400.57
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,610.59,444.72
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,711.3,519.05
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,810.94,589.83
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,780.24,564.33
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,715.13,515.04
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,825.03,593.87
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,911.59,650.47
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,866.38,618.62
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,789.63,563.35
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,882.21,630.6
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,945.47,671.94
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,941.62,668.9
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,934.22,664.51
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,921.4,657.54
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,916.41,655.69
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,892.89,643.32
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,866.37,629.15
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,833.61,609.58
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,798.35,588.25
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,756.82,563.58
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,713.61,537.32
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,667.25,507.29
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,617.12,473.47
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,559.43,432.78
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,502.62,391.47
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,439.19,343.32
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,378.47,295.6
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,309.31,240.62
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,245.93,188.35
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,175.1,129.17
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,112.53,72.94
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,48.39,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,9.82,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,17.85,5.5
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.79,17.68
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,39.28,28.17
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,46.42,34.75
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,53.37,40.98
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,57.96,44.88
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,62.4,48.53
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,70.91,55.54
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,97.71,77.82
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,120.79,96.47
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,143.31,114.27
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,163.98,130.47
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,199.43,148.81
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,226.35,163.83
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,264.56,188.08
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,303.96,216.6
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,347.85,249.1
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,385.42,273.65
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,454.75,323.76
