Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,505.74,363.75
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,555.77,402.04
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,603.27,436.64
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,649.13,469.05
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,691.72,499.37
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,732.28,527.72
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,769.18,551.95
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,803.64,573.07
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,833.93,591.85
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,861.48,608.86
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,881.02,621.65
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,897.14,632.47
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,860.22,607.27
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,791.76,559.14
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,713.88,508.52
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,629.1,451.81
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,639.11,461.24
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,664.94,480.11
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,691.87,500.64
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,715.27,518.79
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,692.24,503.8
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,667.48,488.09
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,477.49,355.4
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,295.47,221.77
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,152.18,114.79
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,19.85,10.38
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,13.21,5.11
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,10.24,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.52,6.08
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,30.96,20.31
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,43.11,31.43
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,52.02,39.56
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,60.71,47.31
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,67.64,53.23
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,74.36,58.8
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,79.64,63.0
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,83.0,65.49
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,85.02,66.82
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,86.9,68.02
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,126.76,100.68
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,192.27,138.49
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,199.04,130.45
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,233.76,147.58
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,286.89,191.2
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,345.88,240.13
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,396.55,281.85
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,449.36,324.51
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,482.87,353.37
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,497.56,365.24
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,563.51,414.57
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,645.35,475.25
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,574.9,422.79
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,459.91,336.44
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,632.14,465.34
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,801.05,584.98
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,831.27,603.35
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,858.76,621.1
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,875.72,632.44
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,903.44,650.91
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,835.08,602.38
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,739.85,533.49
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,728.72,527.24
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,715.49,518.92
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,830.71,603.21
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,922.38,666.27
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,801.61,584.62
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,664.39,487.83
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,677.25,500.3
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,703.1,520.14
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,667.14,495.99
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,613.39,460.03
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,551.23,417.19
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,490.72,374.65
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,548.73,420.47
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,584.85,448.81
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,526.86,407.04
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,470.04,365.64
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,399.58,312.07
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,339.58,264.86
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,273.7,212.23
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,213.83,162.99
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,148.73,109.21
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,85.38,55.26
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,37.16,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,10.24,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,18.91,6.44
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,32.84,21.82
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,46.55,34.24
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,56.37,43.14
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,66.63,52.19
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,73.38,58.02
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,79.94,63.53
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,85.14,67.63
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,90.13,71.47
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,92.24,72.84
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,93.18,73.21
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,94.49,73.9
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,135.33,82.86
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,183.63,110.98
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,234.71,148.57
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,287.07,191.01
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,340.51,235.13
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,394.62,278.52
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,449.36,321.7
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,500.14,360.91
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,550.03,397.99
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,598.08,432.79
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,645.0,465.66
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,688.45,496.62
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,729.92,525.61
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,767.7,551.4
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,803.16,574.33
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,834.11,594.3
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,862.31,612.54
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,885.82,628.48
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,906.15,642.52
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,920.92,652.54
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,932.2,660.52
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,938.51,664.19
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,941.19,665.75
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,937.89,666.35
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,931.04,664.86
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,917.79,658.07
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,901.14,649.21
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,889.52,642.63
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,864.09,627.11
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,830.66,606.95
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,794.91,585.14
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,701.12,523.91
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,599.92,453.23
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,575.25,438.34
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,546.19,419.23
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,527.32,406.78
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,496.02,384.55
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,430.22,335.04
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,367.78,286.63
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,299.69,232.41
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,233.99,178.5
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,165.1,121.23
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,106.49,70.09
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,46.9,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.56,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,10.27,2.94
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,15.64,7.78
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,22.67,14.04
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,29.71,20.27
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,37.61,27.09
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,45.52,33.81
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,83.66,66.38
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,118.59,95.68
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,130.0,104.88
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,141.31,113.93
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,143.06,114.99
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,145.77,111.58
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,178.83,136.52
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,213.43,162.31
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,267.48,197.59
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,351.64,257.88
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,355.14,264.72
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,355.36,267.02
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,401.96,301.74
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,460.03,344.86
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,348.08,262.22
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,217.48,163.11
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,205.96,154.54
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,194.05,145.45
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,263.88,198.44
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,341.55,256.32
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,362.67,271.82
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,384.26,287.78
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,421.39,315.4
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,459.56,343.6
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,495.08,370.07
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,531.22,396.86
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,666.98,498.03
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,787.63,585.85
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,867.19,647.37
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,927.2,691.24
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,761.91,574.32
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,563.8,426.51
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,493.23,375.42
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,405.65,310.36
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,327.16,251.45
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,235.16,180.84
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,278.34,216.22
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,305.39,238.8
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,191.03,149.17
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,77.79,57.89
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,68.25,50.53
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,58.88,43.11
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,49.69,35.64
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,40.53,28.08
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,31.8,20.77
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,23.09,13.4
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,16.05,7.38
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,9.04,1.24
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.51,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,9.82,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,17.83,5.99
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.8,18.58
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,39.55,28.52
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,48.14,36.38
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,56.53,43.88
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,64.48,50.72
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,72.13,57.13
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,70.57,55.62
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,68.22,53.4
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,70.52,55.17
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,72.66,56.78
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,73.63,57.41
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,122.82,72.24
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,197.36,127.81
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,259.69,181.52
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,310.4,222.93
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,350.83,256.54
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,390.3,287.58
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,430.1,318.3
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,453.26,337.03
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,470.56,350.47
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,498.09,370.97
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,526.12,391.39
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,564.67,419.48
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,606.24,449.38
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,608.57,449.71
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,603.07,444.72
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,580.13,428.07
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,553.46,408.66
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,517.2,383.08
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,487.62,361.93
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,559.16,414.26
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,619.4,457.43
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,590.6,437.1
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,560.17,416.06
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,410.14,308.49
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,261.6,197.86
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,251.77,191.22
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,241.87,184.05
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,226.81,173.2
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,211.7,162.23
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,203.5,156.31
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,195.3,150.36
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,178.39,137.51
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,161.58,124.66
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,143.68,110.8
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,126.0,96.99
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,110.5,85.03
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,94.99,72.85
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,79.93,60.7
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,64.85,48.34
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,50.69,36.63
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,36.49,24.68
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,25.19,14.98
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.0,5.18
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.99,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,9.82,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,18.83,6.86
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,28.01,18.14
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,37.0,26.56
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,42.29,31.5
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,47.51,36.18
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,52.05,40.1
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,56.44,43.77
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,58.78,45.57
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,66.66,52.08
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,68.93,53.71
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,71.08,55.23
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,71.98,55.69
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,116.26,64.51
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,172.58,97.47
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,237.56,146.56
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,294.42,194.03
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,351.68,243.14
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,407.32,290.27
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,462.54,335.88
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,515.68,379.4
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,567.62,420.74
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,616.21,457.57
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,662.82,491.79
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,706.83,524.44
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,748.56,554.81
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,754.16,553.92
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,735.65,535.99
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,813.11,595.12
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,878.39,642.0
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,901.7,657.97
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,921.71,672.14
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,937.86,683.27
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,950.46,692.2
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,957.08,697.33
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,960.04,700.21
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,864.15,635.31
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,725.49,535.14
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,851.08,629.85
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,927.48,683.42
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,905.47,670.19
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,880.34,655.57
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,859.3,642.46
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,825.76,620.76
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,784.63,594.67
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,741.59,566.96
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,694.71,535.03
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,646.52,501.74
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,589.58,461.07
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,535.55,421.14
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,473.85,374.11
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,414.09,326.88
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,344.15,270.63
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,279.53,216.6
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,205.1,153.57
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,141.08,96.55
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,62.9,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,10.24,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,19.75,7.64
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,28.93,19.06
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,37.91,27.47
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,43.59,32.78
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,49.18,37.8
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,52.95,41.06
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,56.64,44.12
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,59.35,46.35
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,67.65,53.38
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,69.21,54.41
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,70.69,55.37
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,71.97,56.26
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,116.67,65.44
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,181.47,105.4
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,238.83,149.36
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,296.45,198.49
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,354.35,249.27
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,410.51,298.03
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,466.32,345.42
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,520.61,390.95
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,573.72,434.24
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,624.1,473.35
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,672.75,509.93
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,718.47,544.34
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,761.96,576.33
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,802.22,603.54
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,839.94,627.86
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,873.38,650.01
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,903.85,670.06
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,930.28,687.34
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,953.35,702.38
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,970.14,712.92
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,983.16,721.06
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,992.32,727.13
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,997.56,730.78
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,995.14,729.57
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,988.84,726.01
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,978.16,719.73
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,963.7,711.11
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,941.54,697.5
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,916.02,681.76
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,885.91,662.94
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,852.86,642.1
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,812.55,616.63
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,770.13,589.42
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,721.65,556.8
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,677.99,527.19
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,621.02,487.38
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,564.16,445.43
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,500.42,397.01
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,438.55,348.17
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,367.54,290.85
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,303.73,236.95
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,227.91,172.39
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,162.32,113.05
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,71.47,3.88
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,9.39,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,18.06,6.73
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,25.63,16.58
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,33.11,23.73
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,38.24,28.6
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,43.31,33.23
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,50.71,39.69
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,54.22,42.56
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,56.74,44.55
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,59.19,46.44
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,61.09,47.71
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,62.9,48.89
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,73.22,57.42
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,117.59,65.43
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,175.3,98.78
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,234.05,143.23
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,292.77,191.93
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,351.81,241.84
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,409.67,290.43
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,466.87,337.11
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,521.79,381.84
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,575.5,424.43
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,626.61,463.11
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,675.86,499.34
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,722.39,533.72
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,766.61,565.84
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,806.06,593.08
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,842.71,617.78
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,875.2,639.21
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,904.59,658.6
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,929.82,674.01
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,951.6,687.21
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,967.95,697.8
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,980.52,706.1
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,987.36,710.89
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,990.3,713.38
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,987.46,711.75
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,980.78,707.86
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,968.36,701.07
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,952.28,692.06
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,930.45,678.85
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,905.35,663.61
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,873.85,644.18
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,839.57,622.87
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,798.88,597.11
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,756.13,569.73
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,714.44,542.72
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,664.56,509.5
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,607.6,470.09
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,550.86,428.79
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,487.33,381.3
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,425.87,333.58
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,358.24,279.62
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,293.83,226.09
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,219.02,163.29
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,154.41,106.14
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,68.43,7.16
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,10.24,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,19.69,7.65
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,28.82,19.01
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,37.73,27.43
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,43.36,32.71
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,48.89,37.71
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,53.34,41.58
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,57.67,45.21
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,60.27,47.25
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,62.79,49.16
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,70.43,55.34
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,72.14,56.36
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,73.29,57.02
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,114.63,64.86
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,169.52,96.62
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,225.86,139.07
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,288.25,190.62
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,343.83,238.05
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,398.57,283.98
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,453.53,328.8
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,506.53,370.41
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,558.46,409.38
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,607.78,444.7
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,655.48,477.19
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,700.05,506.95
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,742.47,533.96
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,781.36,557.68
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,817.79,578.38
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,849.99,597.0
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,879.29,613.7
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,904.65,626.69
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,926.74,637.66
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,943.12,648.37
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,955.86,657.15
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,963.47,663.08
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,967.31,666.98
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,965.0,666.31
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,958.96,663.59
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,947.41,657.73
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,932.35,649.9
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,910.53,638.05
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,885.53,624.32
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,854.02,607.45
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,819.9,588.77
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,787.84,571.12
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,745.56,546.4
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,695.74,516.8
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,645.09,485.67
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,587.49,447.8
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,532.43,409.77
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,467.84,362.94
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,406.01,316.11
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,337.42,262.38
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,274.07,210.56
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,200.48,149.3
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,137.34,94.53
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,62.2,9.18
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,10.24,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.63,6.76
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.54,18.43
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,38.33,27.48
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,46.74,35.1
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,53.27,40.87
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,57.88,44.81
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,62.35,48.49
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,65.06,50.56
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,67.67,52.5
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,69.7,53.8
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,71.61,54.97
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,79.44,61.19
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,118.2,67.94
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,170.95,97.52
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,225.43,137.29
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,280.32,181.98
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,335.94,228.43
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,390.23,273.26
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,447.13,318.81
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,498.77,359.97
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,549.54,399.28
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,597.14,434.36
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,643.16,467.19
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,686.03,497.87
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,726.86,526.45
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,763.99,550.86
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,798.72,571.99
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,829.32,591.34
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,857.21,608.91
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,882.35,623.98
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,904.45,637.12
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,920.46,647.25
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,933.01,655.34
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,939.19,660.16
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,941.76,662.89
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,938.81,661.22
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,932.29,657.48
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,919.86,650.73
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,904.04,641.98
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,882.72,629.27
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,868.4,621.15
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,837.73,602.99
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,804.41,583.13
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,764.26,559.69
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,722.29,534.63
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,674.62,504.45
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,628.58,474.55
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,573.29,436.58
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,518.54,397.81
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,455.91,351.12
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,395.69,304.74
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,328.13,252.41
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,265.77,202.03
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,194.97,143.7
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,133.93,91.41
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,58.65,10.61
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,10.24,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.67,6.71
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,29.21,18.84
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,38.55,27.41
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,44.55,32.89
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,50.43,38.07
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,53.73,40.86
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,57.0,43.51
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,60.0,45.84
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,62.88,48.02
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,69.83,53.47
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,70.9,53.95
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,72.13,54.66
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,112.43,61.86
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,167.91,92.96
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,232.25,140.61
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,287.99,186.4
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,344.14,234.01
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,399.91,280.79
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,454.85,325.78
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,487.67,354.76
