Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,68.69,53.28
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,66.14,50.85
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,64.16,48.9
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,70.88,54.25
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,71.6,54.53
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,72.8,55.21
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,105.13,59.29
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,158.88,86.86
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,222.12,132.24
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,282.89,187.31
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,335.97,234.74
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,381.17,269.34
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,426.71,303.27
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,478.39,340.95
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,547.7,391.74
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,595.62,426.32
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,641.64,458.53
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,684.1,491.13
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,724.38,521.66
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,698.49,502.08
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,644.45,462.05
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,663.33,475.7
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,680.98,487.93
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,795.87,570.34
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,900.56,640.98
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,746.94,535.09
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,550.08,394.87
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,573.92,413.33
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,597.24,429.98
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,619.3,446.23
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,656.82,472.56
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,576.4,416.57
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,512.46,371.6
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,591.45,429.6
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,648.03,470.68
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,616.17,449.77
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,582.99,428.44
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,509.18,377.99
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,422.34,317.17
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,390.58,295.59
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,358.07,272.72
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,446.29,341.39
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,495.64,379.21
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,435.45,334.35
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,377.45,290.42
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,306.48,235.2
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,246.59,186.85
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,179.77,132.43
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,122.29,84.68
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,57.17,22.9
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,9.39,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,17.93,4.53
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,32.0,20.78
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,46.09,33.6
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,60.89,46.67
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,73.67,57.77
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,83.87,66.39
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,93.78,74.55
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,103.21,82.13
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,112.38,89.35
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,116.74,92.46
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,125.6,99.26
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,153.56,121.56
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,195.03,142.77
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,228.46,162.94
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,256.62,181.76
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,292.9,209.18
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,329.88,237.52
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,372.16,268.66
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,419.93,304.1
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,446.79,325.65
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,468.18,342.21
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,483.41,353.69
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,490.29,358.7
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,511.84,374.11
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,532.89,388.93
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,561.2,408.21
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,590.0,427.58
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,635.95,459.85
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,679.2,489.96
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,634.5,458.1
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,592.83,428.25
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,610.26,440.96
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,627.01,452.9
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,573.85,415.42
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,502.42,365.23
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,563.32,410.42
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,607.29,443.11
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,550.7,403.09
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,493.55,362.69
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,530.03,390.94
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,581.07,428.28
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,675.96,498.85
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,751.1,554.13
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,578.39,431.71
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,394.47,297.47
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,282.92,215.09
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,179.69,135.93
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,119.57,89.8
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,62.22,44.55
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,53.03,37.44
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,43.86,30.16
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,34.7,22.75
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,25.57,15.23
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,18.12,8.98
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,10.69,2.7
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.74,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.85,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.68,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,14.86,2.56
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,29.93,19.09
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,44.56,32.29
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,59.96,45.96
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,73.52,57.87
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,87.58,69.97
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,101.32,81.56
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,102.16,81.88
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,100.98,80.45
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,95.3,75.24
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,88.47,69.12
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,124.17,98.51
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,180.18,130.45
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,215.83,149.86
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,249.73,172.05
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,290.9,203.36
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,335.5,238.45
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,376.56,272.69
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,415.31,303.41
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,461.42,337.8
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,518.79,380.08
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,499.29,366.03
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,463.14,338.87
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,533.18,389.53
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,612.66,445.38
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,643.6,466.38
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,674.57,487.52
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,694.33,500.79
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,712.46,512.95
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,741.55,531.94
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,778.08,555.33
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,810.95,577.4
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,842.16,598.34
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,819.79,582.77
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,794.28,565.68
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,665.6,478.36
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,532.45,385.55
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,735.16,533.26
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,894.44,640.53
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,872.31,625.86
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,847.26,611.25
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,679.69,498.81
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,490.22,363.96
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,244.12,185.42
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,8.27,0.92
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,335.91,263.44
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,625.24,473.38
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,570.1,432.37
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,515.53,393.76
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,457.35,350.6
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,400.67,307.17
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,334.51,255.68
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,273.18,206.24
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,205.43,150.92
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,146.16,101.1
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,71.58,30.44
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,9.82,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.84,3.87
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.12,17.64
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,38.25,27.05
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.92,34.02
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,55.04,42.02
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,60.32,46.53
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,65.42,50.73
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,91.18,72.5
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,121.65,97.89
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,134.53,108.04
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,141.77,113.41
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,133.6,106.07
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,125.02,94.14
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,121.9,91.24
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,118.36,88.05
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,125.0,92.94
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,131.85,98.0
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,162.07,120.78
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,192.93,143.73
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,200.71,149.39
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,208.66,155.23
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,171.09,126.49
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,132.05,96.57
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,135.03,98.84
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,138.03,101.06
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,298.47,221.49
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,463.45,339.75
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,563.21,410.86
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,670.65,485.72
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,465.97,341.63
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,237.89,174.56
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,363.68,267.73
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,485.46,354.14
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,724.08,526.51
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,927.07,664.84
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,754.33,546.66
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,552.51,404.2
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,534.94,393.98
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,516.38,381.91
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,696.47,517.09
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,838.66,620.58
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,661.83,495.53
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,469.25,354.72
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,595.85,453.76
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,682.72,521.21
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,631.26,484.61
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,573.5,443.76
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,517.57,403.67
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,462.98,363.46
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,401.8,316.39
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,343.61,270.43
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,279.7,219.12
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,212.34,164.06
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,152.76,114.51
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,100.19,70.28
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,51.83,21.75
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,7.32,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,9.82,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,18.13,3.69
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,29.89,19.28
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,41.81,30.35
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.46,38.24
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,58.94,45.75
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,65.06,51.01
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,68.58,53.86
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,72.15,56.65
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,75.57,59.25
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,76.03,59.3
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,76.53,59.37
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,77.41,59.77
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,113.45,68.73
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,165.36,94.61
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,219.72,132.94
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,275.49,177.6
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,332.09,224.42
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,388.3,270.91
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,444.11,315.95
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,479.36,346.51
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,497.12,361.43
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,554.49,402.37
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,615.48,444.76
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,625.44,451.61
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,629.5,454.28
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,653.05,469.9
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,675.63,484.43
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,703.05,503.03
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,735.14,524.4
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,740.45,528.0
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,749.14,533.93
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,756.42,539.11
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,761.52,542.91
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,759.75,542.27
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,755.78,540.3
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,747.74,535.76
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,737.66,529.94
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,858.18,616.09
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,930.02,664.09
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,919.59,659.27
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,894.75,646.11
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,738.42,542.95
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,561.56,417.89
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,671.86,502.16
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,750.68,558.73
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,702.92,527.11
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,656.91,497.27
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,600.63,458.47
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,544.72,418.8
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,482.1,373.02
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,421.61,327.12
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,352.46,273.27
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,288.22,221.21
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,216.73,162.28
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,154.25,109.13
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,83.11,37.4
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,19.13,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,8.11,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,15.61,2.0
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,29.51,19.02
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,42.51,31.07
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,57.55,44.54
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,72.26,57.48
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,86.31,69.43
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,100.02,80.77
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,114.17,92.19
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,132.8,107.1
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,147.28,118.28
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,161.39,128.96
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,110.26,86.38
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,104.48,61.8
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,189.05,125.2
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,251.76,182.67
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,279.74,203.06
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,308.33,224.24
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,359.87,258.77
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,431.51,309.35
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,471.06,339.63
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,511.91,370.39
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,567.75,410.8
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,633.55,457.44
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,677.22,488.0
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,718.98,516.59
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,690.37,492.0
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,633.15,447.89
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,745.1,527.88
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,853.61,600.65
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,875.95,613.53
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,894.94,625.26
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,910.39,634.2
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,922.4,641.08
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,928.09,643.61
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,930.23,644.14
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,777.91,546.23
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,587.84,417.27
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,587.98,420.3
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,586.58,420.75
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,540.71,390.87
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,494.6,360.59
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,397.47,292.81
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,319.29,236.7
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,244.33,182.43
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,160.36,119.52
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,297.51,227.28
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,415.27,315.72
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,372.5,284.47
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,330.4,254.06
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,284.11,219.67
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,229.31,177.77
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,184.71,142.45
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,142.59,108.26
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,99.75,73.14
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,60.5,40.76
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,27.58,9.26
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.27,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.55,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,10.71,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,26.01,15.81
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,40.68,29.12
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,55.98,42.73
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,69.62,54.72
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,84.58,67.44
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,99.29,79.64
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,69.15,53.88
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,22.21
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,75.97,59.42
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,115.48,92.25
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,114.36,90.91
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,113.25,85.73
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,159.63,121.22
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,207.02,156.52
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,172.94,130.41
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,134.16,100.67
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,151.78,113.98
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,169.83,127.4
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,201.38,150.94
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,233.6,174.66
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,241.09,179.72
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,248.63,184.88
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,237.78,176.68
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,226.44,168.17
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,285.37,211.4
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,351.4,258.58
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,362.03,265.79
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,372.66,273.27
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,449.52,328.61
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,529.39,384.51
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,625.11,451.71
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,724.45,519.24
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,760.26,542.66
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,808.18,573.87
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,546.16,397.84
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,250.26,184.56
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,465.17,345.67
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,667.38,486.08
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,783.7,567.68
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,870.73,624.58
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,840.9,605.11
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,808.38,585.31
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,770.35,561.8
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,730.39,536.83
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,684.47,507.56
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,639.98,478.84
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,522.6,396.69
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,409.24,314.64
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,361.14,279.55
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,313.91,243.38
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,300.61,232.82
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,284.38,217.59
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,214.34,159.74
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,153.08,107.71
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,82.78,37.11
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,20.11,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,8.96,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.34,1.16
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.32,16.09
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,37.92,26.84
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,44.71,33.09
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,51.33,38.99
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,55.29,42.3
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,59.19,45.4
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,62.42,47.93
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,65.52,50.29
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,67.34,51.43
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,69.06,52.45
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,77.04,58.88
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,103.73,61.27
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,157.43,88.0
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,212.63,126.83
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,267.57,170.38
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,323.28,215.92
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,379.04,264.77
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,419.47,298.33
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,470.48,335.05
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,539.93,385.3
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,588.43,419.67
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,635.21,451.64
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,622.01,440.4
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,576.08,406.13
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,573.28,404.84
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,567.97,401.21
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,636.38,448.18
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,704.27,493.39
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,702.83,491.85
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,698.54,489.15
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,826.72,577.64
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,926.79,640.92
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,871.8,603.97
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,785.51,545.27
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,680.7,476.58
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,571.06,402.9
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,636.53,448.52
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,682.12,478.78
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,372.45,270.87
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,48.27,31.65
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,288.61,216.69
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,538.09,390.47
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,521.74,379.49
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,502.73,369.56
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,457.94,340.27
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,413.3,310.41
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,371.43,282.12
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,330.14,253.16
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,347.81,268.8
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,366.41,283.17
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,301.03,232.27
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,240.99,184.32
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,170.24,126.95
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,102.53,71.66
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,52.24,22.06
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.97,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,8.54,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,15.85,0.32
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,29.17,18.47
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,41.61,30.1
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.62,39.2
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,61.38,47.85
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,69.32,54.69
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,77.01,61.11
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,82.01,65.09
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,87.84,69.67
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,113.38,90.72
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,147.14,118.13
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,159.78,127.71
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,175.27,132.69
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,166.63,125.3
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,141.69,106.07
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,150.73,112.77
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,160.0,119.55
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,176.99,131.95
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,194.39,144.52
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,220.06,163.36
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,246.37,182.4
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,364.37,267.23
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,497.53,358.34
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,530.16,378.88
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,563.74,400.54
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,511.15,362.98
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,445.57,316.76
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,319.08,229.89
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,182.23,132.01
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,239.95,174.86
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,298.88,216.64
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,520.96,373.64
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,740.35,516.61
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,624.62,437.79
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,502.82,356.12
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,578.61,411.3
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,637.36,452.9
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,433.85,314.95
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,203.14,149.01
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,112.89,82.25
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,26.59,15.39
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,24.9,14.17
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,23.22,12.88
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,21.54,11.63
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,19.86,10.37
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,321.32,250.96
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,593.03,445.15
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,529.4,398.92
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,474.38,361.11
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,409.11,313.84
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,347.91,267.95
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,283.52,218.35
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,224.36,171.19
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,150.91,112.17
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,94.94,66.22
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,48.4,20.04
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,8.54,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.52,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.21,15.8
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.75,25.69
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.81,33.08
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,54.39,41.62
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,59.33,45.87
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,64.13,49.84
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,95.62,76.43
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,130.81,105.55
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,145.34,116.98
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,159.51,127.98
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,171.88,137.36
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,188.36,142.01
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,213.64,155.07
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,253.36,179.24
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,291.14,207.66
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,329.92,237.38
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,367.99,266.48
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,406.83,295.69
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,458.24,333.01
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,536.02,390.93
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,585.17,427.38
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,633.45,462.16
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,678.3,494.38
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,721.31,524.51
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,760.72,550.84
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,798.02,574.13
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,831.02,594.75
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,861.36,613.51
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,886.72,628.22
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,908.98,640.93
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,925.72,650.97
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,938.96,658.91
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,948.68,664.73
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,954.72,668.39
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,952.81,667.26
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,947.27,664.06
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,937.12,658.78
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,923.44,651.44
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,901.77,638.58
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,887.0,630.21
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,856.86,612.05
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,824.01,592.23
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,677.59,495.62
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,513.1,380.06
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,441.66,330.66
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,359.16,271.35
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,368.58,280.49
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,358.38,274.41
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,314.05,241.44
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,270.64,208.36
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,287.61,220.35
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,285.85,215.47
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,214.98,157.72
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,153.05,105.97
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,82.92,35.93
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,20.25,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
