Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.41,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,6.83,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,20.09,9.7
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,33.06,22.21
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,48.43,35.81
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,63.7,49.13
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,77.24,60.69
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,91.78,72.82
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,104.24,82.93
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,114.26,90.81
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,94.81,74.2
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,78.47,60.28
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,79.54,60.98
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,97.83,61.23
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,182.51,118.98
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,247.46,173.45
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,284.96,198.34
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,325.37,227.27
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,368.82,261.72
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,410.52,294.01
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,459.53,330.17
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,526.6,380.35
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,575.25,417.03
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,622.63,451.87
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,666.97,484.03
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,709.4,514.19
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,748.63,540.56
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,785.61,563.84
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,817.77,584.22
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,847.24,602.82
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,804.11,571.85
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,722.96,513.07
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,839.68,597.36
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,926.86,655.02
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,935.28,660.45
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,940.07,664.53
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,938.88,664.46
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,934.1,662.31
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,922.96,656.82
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,908.45,649.3
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,778.58,564.3
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,611.29,446.92
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,725.32,533.45
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,808.52,592.42
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,662.86,493.9
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,514.61,387.74
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,517.62,393.55
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,530.35,404.81
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,483.38,371.54
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,435.96,337.42
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,382.39,297.55
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,330.48,257.66
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,273.07,211.97
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,219.43,168.0
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,161.27,119.85
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,109.98,76.04
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,45.89,9.61
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,24.47,12.84
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,37.67,26.13
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,47.65,35.26
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,57.9,44.36
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,64.96,50.37
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,71.85,56.01
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,77.05,60.17
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,82.93,64.81
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,84.32,65.47
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,85.66,66.08
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,87.08,66.87
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,105.01,66.97
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,182.6,117.19
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,247.67,169.05
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,280.32,191.98
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,326.32,226.75
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,367.48,256.87
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,425.58,300.79
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,477.68,342.35
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,529.34,382.42
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,579.15,419.35
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,628.03,454.46
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,672.88,486.52
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,715.92,516.54
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,755.72,542.94
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,793.35,567.17
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,816.1,581.22
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,857.23,607.12
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,872.24,616.42
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,896.03,631.57
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,912.4,641.54
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,925.37,649.46
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,933.44,654.89
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,937.97,658.26
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,936.09,657.27
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,943.54,662.3
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,931.48,655.65
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,916.01,647.11
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,894.44,635.63
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,869.84,622.24
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,838.33,603.1
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,804.37,582.32
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,767.92,559.77
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,725.46,532.99
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,675.97,501.1
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,625.9,467.86
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,569.18,428.89
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,513.23,389.4
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,448.47,342.21
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,386.56,295.63
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,312.78,239.27
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,250.74,189.87
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,180.58,132.98
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,120.38,82.53
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,55.71,10.45
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,11.1,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.64,10.33
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,33.02,21.97
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,41.19,29.46
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,50.97,38.07
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,55.63,42.11
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,60.2,45.91
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,63.74,48.69
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,67.14,51.3
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,68.9,52.35
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,70.58,53.32
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,71.71,53.95
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,96.92,59.57
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,149.04,82.51
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,203.2,118.75
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,258.06,161.72
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,313.89,207.51
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,368.69,252.37
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,426.6,298.51
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,479.04,340.17
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,530.75,380.11
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,579.86,416.44
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,627.7,450.75
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,672.46,482.97
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,715.31,513.19
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,754.18,540.2
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,790.71,564.15
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,823.55,585.36
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,853.69,604.81
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,877.89,619.2
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,898.89,631.58
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,915.79,642.73
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,929.28,651.86
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,936.87,657.42
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,940.89,660.9
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,939.45,660.68
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,934.45,658.39
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,934.92,660.1
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,919.48,651.78
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,898.29,640.53
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,874.02,627.31
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,766.4,557.3
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,632.21,464.33
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,595.94,442.09
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,558.31,417.84
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,497.63,375.21
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,438.84,333.15
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,396.81,303.93
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,354.75,273.79
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,309.72,239.88
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,265.6,205.76
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,217.35,167.85
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,171.75,130.9
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,123.91,91.26
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,80.52,54.32
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,36.83,3.41
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,10.24,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.62,10.15
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.69,22.7
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,42.51,30.84
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.19,38.59
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,59.08,45.44
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,64.64,50.1
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,68.32,52.9
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,71.87,55.49
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,74.09,56.91
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,76.19,58.21
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,77.39,58.85
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,95.02,58.85
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,146.95,82.2
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,207.09,123.08
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,260.88,165.06
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,315.76,209.96
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,366.88,251.59
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,424.57,297.58
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,477.77,340.2
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,530.14,381.02
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,561.83,404.07
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,574.92,411.88
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,642.85,462.15
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,715.42,515.36
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,753.53,541.25
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,788.87,563.84
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,821.35,584.44
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,851.09,603.21
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,873.0,616.96
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,891.38,628.57
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,907.68,638.45
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,920.59,646.25
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,939.15,657.65
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,941.17,658.76
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,938.79,658.75
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,932.87,656.67
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,875.53,621.27
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,802.24,572.05
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,721.33,518.96
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,626.15,455.2
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,636.11,465.23
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,658.84,482.64
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,395.45,297.26
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,124.2,91.5
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,225.11,172.51
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,329.5,253.16
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,294.73,227.41
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,260.05,201.85
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,223.37,173.98
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,187.39,145.92
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,150.07,115.92
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,114.3,86.55
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,73.13,52.49
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,41.68,25.97
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,18.62,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,11.1,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,20.83,9.27
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.52,20.86
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,40.06,28.8
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,50.18,37.89
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,44.27,32.86
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,48.02,36.04
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,40.53,29.43
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,33.06,22.87
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,49.3,36.57
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,65.6,50.08
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,101.36,79.55
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,135.3,102.13
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,116.54,86.73
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,95.74,70.04
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,147.47,109.6
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,199.37,148.47
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,278.84,204.74
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,382.22,278.05
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,389.29,283.83
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,390.77,285.3
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,385.74,281.29
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,373.95,272.21
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,433.76,314.86
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,500.56,361.35
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,368.75,268.7
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,225.24,164.68
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,207.42,152.01
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,189.21,138.58
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,399.3,292.68
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,602.75,432.0
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,711.82,507.29
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,823.54,583.12
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,779.12,552.98
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,744.07,529.95
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,705.45,504.25
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,665.07,477.17
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,711.8,512.38
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,772.27,555.01
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,691.54,501.51
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,629.44,460.28
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,409.79,306.41
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,185.62,138.72
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,110.37,81.94
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,39.79,26.4
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,41.42,27.88
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,43.06,29.32
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,38.05,25.44
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,33.05,21.51
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,27.65,17.14
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,22.26,12.73
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,17.7,8.98
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,13.16,5.17
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,9.03,1.68
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,4.92,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.46,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,9.39,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.78,8.17
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,30.87,20.28
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,40.35,28.98
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,47.93,35.79
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,52.75,40.01
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,57.47,43.98
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,61.14,46.91
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,64.68,49.65
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,99.97,78.88
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,137.29,108.98
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,101.78,79.27
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,92.92,57.16
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,145.49,79.82
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,200.49,116.67
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,256.84,160.39
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,319.7,210.43
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,374.78,254.5
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,430.62,298.04
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,484.94,339.45
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,538.41,378.66
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,589.28,415.16
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,638.65,449.45
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,684.92,481.64
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,729.14,511.77
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,769.69,538.53
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,807.69,562.31
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,841.35,582.48
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,872.11,600.81
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,897.24,615.36
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,918.98,627.91
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,936.81,639.49
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,951.1,649.09
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,959.39,655.27
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,963.96,659.42
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,858.5,594.31
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,708.3,494.66
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,845.55,591.54
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,933.06,647.59
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,912.52,636.44
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,888.81,624.65
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,867.85,613.31
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,833.93,593.72
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,794.47,570.52
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,753.03,545.74
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,704.04,516.08
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,657.05,487.07
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,600.09,449.82
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,543.6,411.03
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,479.97,365.89
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,418.66,320.53
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,347.98,266.35
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,282.54,214.07
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,208.61,153.68
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,144.49,98.15
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,63.56,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,9.39,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,19.77,7.73
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,30.81,20.17
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,39.75,28.43
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,50.39,37.87
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,55.85,42.57
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,61.16,46.93
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,65.01,50.0
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,68.72,52.86
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,70.76,54.14
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,72.7,55.32
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,74.07,56.12
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,91.43,56.12
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,150.08,83.75
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,203.81,119.11
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,258.77,161.6
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,314.71,206.72
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,369.93,250.81
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,425.5,293.96
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,480.82,336.41
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,532.52,375.05
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,581.87,410.03
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,629.81,442.79
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,674.78,474.71
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,717.84,504.76
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,756.92,531.34
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,793.65,554.88
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,826.26,576.67
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,856.14,596.77
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,879.03,613.14
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,898.52,627.45
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,914.53,637.48
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,927.13,645.49
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,906.58,632.75
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,854.28,596.51
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,905.29,636.07
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,938.05,659.93
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,877.52,622.61
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,800.95,571.59
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,839.95,601.9
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,864.0,619.16
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,649.5,474.62
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,419.19,309.18
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,586.71,436.63
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,709.82,526.98
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,561.34,421.31
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,418.22,316.94
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,375.99,287.48
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,334.13,257.0
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,291.69,225.4
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,249.84,193.27
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,246.41,190.46
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,245.55,187.38
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,178.07,131.66
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,119.34,80.69
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,53.86,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,8.54,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.4,6.95
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.85,20.04
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,39.45,28.01
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,49.7,37.1
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,55.63,42.28
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,61.38,47.12
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,64.88,49.91
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,68.26,52.5
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,70.34,53.83
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,72.32,55.05
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,73.41,55.62
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,97.61,61.0
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,178.16,113.69
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,244.98,169.31
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,264.44,175.61
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,317.17,211.14
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,371.2,260.02
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,404.54,289.2
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,450.29,322.31
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,499.02,357.14
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,529.22,377.51
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,556.26,394.77
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,633.26,449.04
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,716.23,506.12
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,755.03,529.48
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,791.49,550.23
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,665.86,463.64
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,476.62,332.27
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,599.56,416.29
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,729.85,498.09
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,845.93,573.22
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,931.22,624.35
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,834.08,562.44
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,697.74,473.19
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,834.26,568.07
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,946.92,638.86
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,934.12,631.51
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,917.96,624.18
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,896.47,612.79
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,871.94,599.63
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,838.89,582.16
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,808.69,566.33
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,767.57,543.6
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,724.79,519.47
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,672.87,487.77
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,620.73,454.52
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,562.6,416.88
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,505.33,378.44
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,430.56,325.57
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,367.37,278.98
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,299.33,227.63
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,237.2,178.76
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,166.59,121.99
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,97.88,64.72
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,43.33,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,7.68,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.61,5.93
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,30.06,19.41
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,39.02,27.75
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,49.7,37.25
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,54.83,41.78
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,59.86,46.03
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,63.44,48.79
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,66.9,51.36
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,68.38,52.2
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,69.83,52.98
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,71.05,53.68
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,95.08,58.98
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,148.69,82.36
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,204.54,120.01
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,261.17,164.62
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,318.89,212.24
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,375.5,258.87
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,435.24,306.72
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,489.33,349.89
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,542.66,391.22
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,593.23,428.51
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,642.34,463.51
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,688.42,496.02
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,732.53,526.3
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,772.63,552.46
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,810.26,575.11
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,844.06,596.22
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,875.06,615.47
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,902.78,632.6
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,927.4,647.82
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,944.98,658.72
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,958.98,667.56
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,966.94,672.81
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,971.17,675.95
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,970.23,676.07
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,965.6,674.1
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,954.42,668.86
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,939.74,661.55
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,813.57,582.76
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,647.61,470.09
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,759.67,553.74
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,840.96,609.72
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,623.6,462.84
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,392.71,295.11
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,551.33,417.28
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,661.1,498.01
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,603.35,457.87
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,546.14,417.67
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,480.96,370.18
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,418.24,322.77
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,346.3,267.21
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,279.78,213.6
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,204.7,151.92
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,138.2,93.1
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,60.88,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,6.83,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,17.87,4.86
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,29.35,18.78
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,38.34,27.16
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,48.98,36.63
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,54.53,41.43
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,59.94,45.89
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,63.5,48.71
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,66.94,51.35
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,69.42,53.01
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,71.77,54.53
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,73.22,55.4
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,97.5,60.92
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,151.3,84.46
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,206.89,121.64
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,275.19,181.91
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,327.95,229.12
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,367.31,257.74
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,418.05,294.77
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,471.15,333.34
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,539.11,382.67
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,550.19,390.67
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,535.8,379.42
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,577.92,408.75
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,622.35,438.79
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,652.16,457.93
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,681.21,476.44
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,776.89,542.23
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,869.15,602.47
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,803.94,557.59
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,708.98,492.67
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,839.22,583.23
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,954.28,655.93
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,962.72,659.54
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,967.43,662.36
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,853.81,591.47
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,709.34,495.67
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,694.17,488.8
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,677.13,479.4
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,682.82,486.52
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,685.19,491.34
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,595.57,431.21
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,490.85,359.67
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,632.33,465.43
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,729.88,536.47
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,678.41,502.9
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,626.5,468.92
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,567.69,429.1
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,509.76,388.63
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,444.47,341.28
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,377.07,290.67
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,307.75,237.17
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,244.44,186.27
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,173.27,127.84
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,112.03,74.07
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,49.87,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
