Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.45,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.65,13.62
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,35.5,24.36
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,46.14,34.01
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,53.23,40.32
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,61.79,47.68
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,70.77,55.18
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,87.91,69.39
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,101.24,80.16
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,114.46,90.64
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,131.73,104.28
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,149.49,112.73
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,172.84,128.87
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,206.72,152.69
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,201.67,148.79
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,198.31,146.26
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,239.36,175.7
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,288.93,210.79
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,269.26,196.3
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,247.68,180.53
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,380.12,275.1
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,530.0,376.67
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,622.29,440.63
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,725.17,511.01
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,739.59,515.11
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,736.9,508.69
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,760.89,524.72
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,782.8,539.04
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,795.5,547.71
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,805.59,554.87
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,825.9,568.81
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,844.02,581.32
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,891.84,615.4
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,936.92,646.37
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,932.21,645.0
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,924.1,642.28
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,910.55,635.06
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,893.77,625.99
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,868.78,612.35
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,841.06,597.03
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,713.51,513.3
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,581.92,424.14
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,536.43,395.27
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,490.8,364.86
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,447.09,335.63
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,403.25,305.51
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,358.11,273.79
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,313.88,241.78
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,321.84,249.03
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,333.65,257.25
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,263.0,201.76
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,199.04,150.15
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,122.92,87.71
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,59.93,23.26
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,20.9,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,12.38,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,23.38,12.44
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,38.83,27.09
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,53.18,39.83
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,67.78,52.39
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,82.08,64.32
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,97.21,76.76
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,111.93,88.59
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,125.38,99.15
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,132.24,104.18
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,153.57,120.8
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,174.52,127.61
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,206.44,147.4
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,234.99,168.41
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,268.37,192.57
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,304.03,218.88
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,330.3,238.69
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,354.95,256.85
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,407.54,294.06
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,465.43,334.74
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,475.22,340.99
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,477.76,341.9
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,394.74,283.92
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,291.44,210.31
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,347.76,250.47
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,402.49,287.79
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,548.0,389.66
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,704.64,493.82
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,794.93,554.42
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,881.56,612.51
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,858.1,598.29
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,830.88,582.38
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,625.07,448.58
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,391.43,285.71
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,288.72,213.8
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,175.8,130.46
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,298.76,224.14
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,415.99,310.18
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,229.94,173.37
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,51.57,35.37
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,50.7,34.91
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,49.83,34.33
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,29.41,18.12
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.09,1.74
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,21.49,11.89
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,33.91,22.08
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,29.32,18.47
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,24.75,14.81
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,20.6,11.42
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,16.46,7.98
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,12.33,4.53
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,8.21,1.05
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,4.92,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.64,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.85,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,9.86,2.73
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,14.81,7.2
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,20.6,12.34
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,26.4,17.41
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,45.94,34.3
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,65.15,50.63
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,70.17,54.61
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,75.13,58.5
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,82.34,64.35
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,89.55,67.0
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,102.23,76.75
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,115.03,86.47
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,114.39,85.72
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,113.61,84.89
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,156.67,117.99
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,200.53,151.15
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,144.71,108.06
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,85.91,62.26
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,131.01,97.2
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,176.75,132.0
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,219.33,164.19
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,262.86,196.75
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,262.35,196.23
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,261.65,195.69
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,364.11,272.16
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,464.71,345.22
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,500.41,371.17
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,551.2,407.85
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,572.22,423.25
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,592.93,438.6
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,460.74,343.67
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,342.39,256.29
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,189.0,141.99
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,58.43,40.7
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,106.95,79.12
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,157.27,118.5
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,305.39,234.32
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,466.92,355.5
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,440.24,335.93
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,412.87,316.6
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,326.49,252.3
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,259.91,201.63
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,427.31,336.03
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,560.43,438.34
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,499.41,392.68
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,440.39,348.63
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,373.28,296.36
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,310.2,245.79
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,229.51,180.59
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,167.77,128.95
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,106.17,76.21
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,39.62,7.83
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,14.96,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,12.8,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.13,11.87
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.66,22.98
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,44.03,32.55
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,50.5,38.44
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,58.15,45.13
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,46.16,34.62
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,43.86,32.48
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,60.97,46.99
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,77.4,60.69
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,102.05,81.08
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,126.27,96.29
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,149.97,113.94
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,174.84,132.12
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,194.86,147.06
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,215.58,162.53
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,244.53,183.62
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,281.75,210.78
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,284.51,212.27
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,285.92,212.76
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,349.49,258.9
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,418.0,307.55
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,350.38,258.37
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,272.01,200.82
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,345.54,254.41
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,418.42,305.81
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,537.49,391.19
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,665.56,479.82
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,522.51,379.71
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,366.68,268.01
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,254.0,187.09
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,156.22,114.47
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,112.28,81.3
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,68.61,47.76
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,170.92,126.42
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,278.43,206.65
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,335.06,248.56
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,375.45,278.51
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,397.74,296.4
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,419.25,313.84
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,364.7,274.27
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,310.62,234.7
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,295.9,224.8
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,280.62,214.24
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,238.86,182.91
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,197.83,151.68
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,172.82,132.9
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,148.02,113.85
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,274.87,217.23
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,372.63,292.07
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,291.73,226.51
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,224.11,170.36
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,147.46,105.17
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,73.24,10.56
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,24.45,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,11.52,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.98,9.88
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,30.66,20.31
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,39.01,28.07
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,20.49,12.23
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,40.9
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,96.04,77.32
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,84.67,67.19
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,72.04,56.12
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,74.65,58.13
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,77.2,57.33
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,102.65,77.39
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,128.09,97.12
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,148.02,112.36
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,168.62,128.07
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,220.3,167.07
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,278.98,210.85
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,312.64,235.84
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,348.44,262.38
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,312.82,235.29
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,271.17,203.58
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,270.54,203.06
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,269.61,202.21
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,377.52,282.12
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,487.33,360.57
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,679.21,502.46
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,857.74,627.57
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,787.92,573.34
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,687.88,498.55
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,566.53,414.37
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,436.31,321.02
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,454.77,334.74
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,473.31,347.71
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,545.69,400.18
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,598.99,438.55
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,669.33,489.25
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,717.02,524.14
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,805.68,588.62
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,872.6,634.45
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,840.32,613.7
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,805.54,592.21
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,737.2,548.55
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,669.17,503.67
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,539.99,411.84
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,412.25,317.94
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,368.26,286.75
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,324.58,254.36
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,275.05,215.93
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,227.46,177.94
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,177.0,137.18
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,129.88,98.03
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,70.86,48.35
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,15.64,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,7.68,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,12.38,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,22.69,10.69
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,34.3,23.18
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,46.02,33.79
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,54.51,41.37
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,62.81,48.54
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,85.22,67.49
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,110.76,88.66
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,89.24,70.16
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,78.24,60.6
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,80.08,61.79
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,98.82,62.56
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,168.13,104.32
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,227.0,149.69
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,266.23,176.09
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,323.19,218.83
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,379.0,264.5
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,435.45,309.53
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,490.33,352.7
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,544.78,394.11
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,597.2,432.18
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,645.24,466.07
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,691.31,498.49
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,735.49,528.84
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,775.96,555.26
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,814.16,578.61
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,847.41,599.3
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,877.81,618.13
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,902.97,634.24
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,924.86,648.41
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,941.51,658.81
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,954.63,667.16
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,961.27,672.3
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,964.21,675.34
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,961.5,674.42
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,968.18,679.52
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,954.54,672.05
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,937.41,662.7
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,914.04,648.91
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,887.58,633.26
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,853.88,613.53
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,817.67,592.07
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,778.74,568.11
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,733.8,539.87
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,610.35,456.67
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,488.66,369.86
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,439.74,336.72
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,390.87,301.93
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,380.75,295.2
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,368.74,285.14
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,287.08,220.42
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,218.73,164.23
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,142.36,98.9
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,66.5,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,22.26,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.43,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.82,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.05,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.28,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.51,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,5.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,61.64,47.38
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,108.14,86.59
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,126.13,101.11
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,138.01,110.37
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,112.09,88.36
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,112.24,74.13
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,156.36,106.17
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,173.43,129.99
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,210.69,157.16
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,258.33,192.17
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,278.48,206.77
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,298.61,221.24
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,278.85,206.77
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,256.3,190.05
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,266.56,197.58
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,276.89,205.04
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,212.05,156.84
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,144.94,106.33
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,253.33,187.48
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,363.24,266.61
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,410.33,299.99
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,459.47,334.65
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,453.1,329.94
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,445.76,324.86
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,493.91,359.72
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,560.28,406.29
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,518.46,377.27
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,492.36,359.45
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,466.12,342.17
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,439.08,324.12
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,541.22,399.98
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,641.47,472.08
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,579.53,430.2
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,537.03,401.98
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,680.64,510.08
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,782.1,584.54
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,646.01,489.87
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,509.81,391.77
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,462.36,358.64
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,415.01,324.3
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,366.41,288.36
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,319.3,252.6
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,266.78,211.16
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,205.73,162.05
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,154.84,120.08
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,107.3,80.17
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,62.45,41.19
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,9.39,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,18.03,6.48
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,33.66,22.47
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,48.99,36.25
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,64.43,49.92
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,77.79,61.56
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,91.83,73.51
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,103.67,83.35
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,114.71,92.18
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,121.71,97.48
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,138.16,110.72
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,163.73,121.43
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,178.1,130.95
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,181.01,136.74
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,166.75,125.45
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,150.21,112.48
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,212.19,158.85
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,280.45,208.74
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,323.4,239.61
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,369.87,272.87
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,384.67,282.68
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,398.81,292.02
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,318.63,234.4
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,227.83,167.96
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,403.06,296.19
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,578.41,416.03
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,551.58,395.27
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,509.04,365.54
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,730.06,522.54
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,910.07,639.3
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,926.75,648.36
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,953.72,665.97
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,875.42,616.48
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,761.96,540.39
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,677.36,485.24
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,571.66,413.87
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,609.05,443.63
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,664.05,483.65
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,574.54,423.7
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,505.72,376.97
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,318.64,241.54
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,145.52,108.89
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,152.94,115.73
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,160.76,122.58
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,103.27,77.55
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,49.7,34.76
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,43.03,29.57
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,36.36,24.27
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,29.71,18.84
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,23.08,13.34
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,16.87,8.16
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,10.68,2.95
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.15,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.64,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.85,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,10.24,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.68,6.41
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.72,18.35
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,37.56,26.49
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,42.76,31.25
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,47.92,35.77
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,51.24,38.63
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,54.51,41.35
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,76.44,59.75
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,117.55,93.84
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,134.4,107.16
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,152.06,115.41
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,180.85,135.38
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,222.66,164.98
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,240.13,164.69
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,321.3,218.7
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,378.6,267.04
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,435.24,313.79
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,380.69,281.03
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,285.52,212.17
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,299.86,222.56
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,314.39,232.63
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,389.9,287.8
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,476.06,349.31
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,501.11,366.07
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,526.58,383.31
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,478.17,348.81
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,434.35,317.35
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,445.77,325.3
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,457.11,332.94
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,338.66,248.59
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,207.73,152.62
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,515.07,381.97
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,805.12,581.8
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,491.06,363.39
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,150.83,110.22
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,583.49,439.76
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,936.22,678.77
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,833.8,610.91
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,717.26,530.46
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,618.02,462.37
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,540.19,407.08
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,569.08,432.54
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,608.92,464.59
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,613.74,470.86
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,618.25,476.32
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,554.81,430.97
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,492.85,385.46
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,424.13,333.19
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,358.74,281.51
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,274.69,213.55
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,204.79,154.83
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,117.4,78.46
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,10.24,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.67,5.72
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,29.21,18.66
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,38.46,27.25
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,43.99,32.31
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,49.46,37.09
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,53.08,40.13
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,56.63,42.98
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,58.56,44.38
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,66.02,50.4
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,108.14,85.17
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,171.8,127.16
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,162.18,103.36
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,200.65,118.52
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,268.41,183.39
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,312.52,227.3
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,349.75,254.9
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,395.64,288.82
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,447.56,327.17
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,507.33,371.18
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,572.43,419.46
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,646.55,474.26
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,693.09,507.59
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,737.58,538.9
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,778.0,564.76
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,815.77,588.28
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,772.52,555.29
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,687.25,491.78
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,413.26,303.39
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,122.63,88.19
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,153.78,112.31
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,185.52,136.19
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,343.03,253.06
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,498.1,362.76
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,495.99,361.26
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,493.26,360.37
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,741.6,540.12
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,922.35,661.7
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,794.31,578.07
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,652.22,480.44
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,645.11,479.32
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,653.24,487.32
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,626.53,471.06
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,596.9,452.72
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,536.36,410.19
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,460.24,355.78
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,410.05,319.48
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,360.54,282.49
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,305.65,240.15
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,253.27,198.38
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,194.49,150.27
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,140.82,105.16
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,80.93,51.42
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
