Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.24,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.61,4.9
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.9,18.34
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.08,27.75
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,46.34,34.31
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,51.72,39.03
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,71.96,56.25
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,95.02,75.5
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,112.86,90.0
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,135.25,108.01
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,135.26,107.36
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,153.17,109.3
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,198.2,136.5
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,240.47,167.73
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,263.2,176.99
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,323.02,218.9
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,376.79,267.78
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,414.9,300.62
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,470.87,342.22
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,547.13,399.55
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,599.19,437.77
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,649.79,473.79
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,697.1,507.02
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,742.26,537.86
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,783.45,563.03
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,822.04,586.2
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,775.62,552.25
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,685.76,486.77
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,708.47,502.13
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,730.13,515.75
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,865.54,610.35
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,964.8,673.3
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,919.41,644.67
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,839.57,590.17
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,921.87,649.03
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,968.34,677.86
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,955.72,670.64
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,939.61,662.01
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,916.55,650.45
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,890.34,636.9
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,867.76,624.94
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,832.08,604.32
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,789.38,579.06
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,744.92,552.22
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,691.33,517.95
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,640.65,484.94
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,578.9,443.34
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,518.34,400.05
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,446.79,346.65
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,379.03,293.9
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,298.13,229.11
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,225.18,168.21
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,137.12,86.65
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,41.76,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,9.39,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.16,3.21
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.18,16.81
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.08,25.06
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,40.54,29.19
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,45.04,33.15
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,48.5,36.05
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,51.9,38.79
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,58.54,44.19
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,60.5,45.57
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,104.87,82.12
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,170.68,125.3
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,160.79,100.99
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,205.49,120.84
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,263.57,167.82
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,322.48,217.26
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,365.26,259.95
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,382.7,278.44
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,450.77,327.72
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,549.1,400.54
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,550.64,401.04
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,517.04,374.54
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,628.13,456.98
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,746.99,542.64
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,698.9,503.59
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,599.96,429.74
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,613.96,439.96
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,626.74,448.56
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,798.49,569.96
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,938.57,660.19
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,955.24,669.51
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,968.21,677.85
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,975.55,682.83
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,979.11,685.66
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,976.32,686.13
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,969.78,684.44
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,955.8,676.86
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,938.41,667.29
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,926.21,660.59
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,899.3,644.55
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,863.86,623.13
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,826.07,600.11
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,782.75,574.38
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,737.72,547.08
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,685.89,513.86
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,630.12,477.11
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,566.73,433.59
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,504.72,388.8
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,431.08,333.6
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,361.56,279.4
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,280.34,214.51
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,205.34,152.32
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,122.99,73.86
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,31.28,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,9.39,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.11,2.14
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.46,16.95
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,39.43,27.85
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,45.28,33.21
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,51.05,38.27
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,55.34,41.88
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,59.52,45.26
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,62.0,47.01
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,64.41,48.66
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,65.9,49.61
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,95.08,56.51
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,150.39,83.64
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,207.76,124.27
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,264.65,170.31
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,322.63,219.08
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,380.14,267.04
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,440.45,315.95
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,495.31,360.21
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,549.4,402.61
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,461.33,340.17
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,323.04,236.49
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,354.43,259.6
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,387.26,283.1
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,604.76,444.93
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,816.47,593.44
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,849.61,613.69
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,879.82,633.23
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,902.41,647.8
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,921.5,660.2
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,853.6,613.08
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,737.91,530.07
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,739.95,533.05
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,740.04,534.02
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,864.07,623.65
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,963.18,689.75
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,949.33,680.74
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,932.03,670.59
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,907.44,655.42
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,879.81,638.37
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,676.69,501.07
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,450.34,336.91
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,610.37,459.96
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,723.09,542.77
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,668.92,505.7
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,614.41,468.92
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,550.27,423.45
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,487.66,377.43
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,417.3,323.96
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,350.57,271.3
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,266.84,204.29
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,196.95,145.7
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,116.08,65.54
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,28.14,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,8.54,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.4,0.58
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,25.99,15.63
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,35.35,24.38
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,41.02,29.57
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,46.61,34.48
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,50.36,37.64
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,54.03,40.61
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,56.41,42.4
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,64.08,48.6
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,65.67,49.63
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,89.71,51.7
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,145.52,79.02
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,203.38,120.09
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,267.43,171.24
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,325.77,219.52
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,383.3,266.91
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,440.86,312.99
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,496.37,356.93
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,551.08,398.84
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,602.87,436.51
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,653.12,471.8
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,700.24,505.22
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,745.22,536.46
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,786.29,563.43
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,824.74,588.61
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,858.71,610.39
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,889.61,630.21
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,915.91,647.63
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,938.82,663.03
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,642.76,468.26
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,243.25,177.19
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,655.41,483.17
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,981.59,696.51
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,713.06,517.25
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,369.08,269.47
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,620.39,455.84
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,847.12,612.06
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,807.95,586.25
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,766.86,561.19
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,512.19,382.91
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,252.01,188.63
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,442.65,336.99
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,601.0,453.71
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,634.71,479.41
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,642.83,486.03
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,582.74,444.52
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,521.02,400.25
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,449.29,346.3
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,381.43,293.1
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,299.03,227.56
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,225.09,165.56
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,114.15,58.98
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,8.11,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.56,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,25.18,14.87
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,34.58,23.61
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,40.27,28.8
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,45.89,33.72
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,49.3,36.58
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,52.67,39.28
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,55.1,41.11
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,62.66,47.19
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,64.66,48.56
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,89.78,51.13
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,146.17,78.96
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,204.39,120.03
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,262.61,166.7
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,326.69,219.37
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,384.45,267.06
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,441.43,313.06
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,496.35,356.68
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,550.54,398.54
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,602.03,436.46
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,651.87,472.08
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,698.12,504.69
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,742.33,535.14
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,783.15,561.9
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,821.45,586.57
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,730.6,522.32
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,582.75,416.13
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,568.82,406.86
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,552.68,395.11
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,773.88,552.16
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,953.4,668.55
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,899.4,632.66
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,810.46,571.81
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,800.53,566.67
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,788.06,559.24
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,874.2,620.35
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,936.29,659.88
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,911.36,643.75
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,883.37,626.66
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,849.18,606.26
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,812.52,584.21
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,771.64,559.79
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,724.52,530.9
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,543.35,407.01
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,371.25,281.49
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,328.86,251.97
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,286.65,220.84
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,239.73,184.89
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,194.45,149.06
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,135.53,101.69
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,90.55,64.12
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,42.1,15.81
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,8.54,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.55,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,25.91,15.41
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,37.85,26.42
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,44.17,32.14
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,50.39,37.53
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,54.7,41.15
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,58.9,44.56
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,61.06,46.15
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,63.19,47.66
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,64.75,48.67
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,95.83,56.19
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,150.43,83.36
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,207.45,123.89
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,265.21,170.64
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,324.13,219.95
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,384.86,269.79
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,442.2,316.13
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,497.88,360.68
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,552.74,403.23
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,604.77,441.79
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,655.22,478.01
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,702.75,511.93
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,748.17,543.46
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,789.71,569.5
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,828.64,593.59
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,862.64,615.16
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,893.57,634.71
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,920.68,651.8
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,944.44,666.8
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,961.49,677.65
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,974.8,686.3
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,982.85,691.8
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,987.07,695.1
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,984.41,693.77
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,977.94,690.26
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,803.34,578.12
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,578.68,420.89
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,771.82,562.11
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,899.4,646.84
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,865.84,625.18
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,839.34,609.54
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,795.81,583.67
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,750.5,556.25
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,694.79,520.02
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,638.76,482.81
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,578.41,442.22
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,516.26,397.91
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,440.42,340.56
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,369.16,284.42
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,285.22,217.01
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,210.22,153.28
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,101.46,37.11
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,8.11,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.8,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.82,14.42
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,36.25,25.05
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,43.04,31.18
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,49.69,36.93
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,54.04,40.59
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,58.28,44.04
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,60.8,45.93
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,63.26,47.72
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,65.15,49.01
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,97.44,57.08
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,151.89,84.08
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,208.82,124.18
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,266.79,170.41
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,325.92,218.83
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,387.27,268.38
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,444.54,313.66
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,499.99,357.23
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,554.66,398.91
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,606.14,437.44
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,656.04,473.9
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,703.08,507.26
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,748.04,538.5
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,721.02,515.03
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,653.96,464.44
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,781.26,556.24
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,891.18,629.74
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,872.23,616.47
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,819.52,578.29
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,901.47,636.98
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,968.96,680.5
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,797.16,567.59
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,578.48,414.7
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,633.44,457.25
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,707.32,510.3
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,835.61,602.44
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,935.83,669.36
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,848.02,612.64
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,745.03,543.26
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,613.39,453.16
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,488.66,364.6
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,263.78,200.56
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,41.41,27.15
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,80.66,58.49
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,126.82,94.9
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,107.68,80.34
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,88.69,65.68
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,70.29,51.1
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,51.67,36.04
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,36.06,23.18
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,20.65,10.28
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,10.3,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.82,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,18.1,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,27.21,16.28
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.77,25.58
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,45.01,33.07
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,51.22,38.56
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,55.86,42.61
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,60.38,46.41
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,79.82,62.67
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,95.89,75.8
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,80.64,62.6
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,96.81,56.95
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,174.92,110.68
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,241.23,166.51
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,269.22,181.63
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,325.24,222.14
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,382.36,272.94
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,418.39,303.96
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,456.05,332.86
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,488.56,356.84
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,567.36,414.36
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,657.33,479.29
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,674.47,488.12
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,665.17,478.53
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,751.12,539.8
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,829.62,591.81
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,863.02,612.2
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,893.33,630.99
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,920.78,647.95
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,944.91,662.87
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,961.3,673.08
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,973.97,681.17
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,981.85,685.78
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,985.9,688.2
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,858.26,609.11
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,680.84,488.6
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,834.34,600.45
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,945.48,673.07
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,922.26,658.62
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,895.88,643.63
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,871.09,629.64
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,833.33,607.1
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,714.46,530.51
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,587.79,443.33
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,514.83,392.51
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,428.0,329.99
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,382.32,297.08
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,336.43,262.71
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,283.99,221.92
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,233.68,181.37
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,175.72,133.6
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,133.71,95.62
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,56.5,2.63
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.4,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,12.38,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,26.77,15.88
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,40.31,28.67
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,55.51,42.18
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,70.37,55.14
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,86.3,68.67
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,101.75,81.48
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,76.18,59.38
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,60.69,45.95
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,62.42,47.15
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,90.54,50.68
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,146.74,79.46
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,205.1,121.49
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,269.35,172.99
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,327.97,221.44
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,367.31,260.62
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,379.16,274.3
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,398.78,289.19
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,415.12,301.04
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,478.82,346.41
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,549.34,395.75
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,549.81,395.43
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,538.44,387.27
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,584.34,418.84
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,641.96,457.17
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,661.99,471.04
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,680.84,484.45
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,726.71,516.78
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,786.17,557.14
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,807.98,572.1
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,827.79,586.17
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,744.53,530.73
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,654.79,470.57
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,679.45,488.43
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,682.74,491.41
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,693.75,500.91
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,702.03,508.61
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,552.9,407.23
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,407.6,304.43
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,495.48,372.42
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,576.05,432.17
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,577.51,435.9
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,592.68,449.44
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,430.76,332.46
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,284.1,221.55
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,245.29,192.88
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,207.22,163.37
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,167.75,131.58
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,119.26,91.87
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,80.68,59.57
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,43.37,27.7
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,19.33,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,6.83,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.45,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,24.34,13.78
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,36.05,25.02
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,43.03,31.47
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,52.81,40.09
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,66.8,52.08
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,80.67,63.68
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,97.55,77.56
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,114.23,90.95
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,112.59,88.98
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,110.86,83.13
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,165.27,121.65
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,227.21,163.82
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,200.57,146.17
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,157.67,116.06
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,249.28,182.43
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,351.54,254.3
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,393.07,283.08
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,437.94,314.37
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,540.34,387.0
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,659.59,469.87
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,706.4,501.34
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,751.15,531.59
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,791.97,558.15
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,830.27,583.01
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,864.23,604.35
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,895.17,623.83
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,919.73,638.16
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,940.86,650.46
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,957.0,663.33
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,969.5,674.17
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,974.85,679.46
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,976.45,682.62
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,972.28,683.02
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,964.43,681.3
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,962.86,682.27
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,945.01,673.08
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,919.95,658.88
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,891.8,642.75
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,855.16,621.6
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,816.17,598.66
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,774.27,573.64
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,726.64,544.26
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,671.23,507.79
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,615.61,470.35
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,549.14,424.0
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,484.51,376.41
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,411.04,320.43
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,341.81,265.24
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,255.51,194.85
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,179.24,126.79
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,80.87,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
