Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,11.69,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,23.23,12.63
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,34.61,23.64
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,42.75,31.06
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,49.03,36.65
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,72.04,56.34
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,99.88,79.72
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,114.56,91.61
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,128.8,102.94
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,141.6,112.86
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,166.47,124.92
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,196.79,145.09
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,226.08,165.27
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,258.58,189.62
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,292.85,215.56
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,348.58,251.61
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,445.89,322.36
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,501.56,367.16
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,556.39,410.26
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,608.25,449.17
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,658.54,485.8
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,706.01,520.51
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,751.35,552.56
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,792.64,579.4
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,831.35,604.34
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,735.14,535.55
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,579.97,421.17
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,778.15,567.68
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,943.85,680.34
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,904.64,653.59
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,829.43,598.7
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,924.06,668.46
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,984.81,707.9
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,562.05,421.57
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,78.54,55.18
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,547.02,416.67
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,945.23,689.13
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,769.15,568.9
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,549.75,410.73
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,515.85,388.63
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,481.18,364.76
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,331.69,253.62
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,158.42,119.62
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,139.17,105.38
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,120.15,90.82
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,101.78,76.57
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,83.44,62.07
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,66.06,48.09
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,48.42,33.62
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,32.68,20.5
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,17.33,7.23
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,8.96,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,12.8,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,21.33,11.14
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,30.15,20.13
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,35.72,25.38
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,41.26,30.39
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,48.93,37.06
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,52.9,40.37
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,55.1,41.98
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,57.29,43.52
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,59.28,44.94
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,92.6,50.09
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,160.17,87.96
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,221.94,133.61
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,284.42,185.56
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,347.65,239.48
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,409.43,291.41
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,471.15,341.72
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,530.99,389.59
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,589.78,434.97
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,645.52,475.67
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,699.54,513.6
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,749.84,549.12
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,797.72,580.85
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,841.33,607.43
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,881.99,631.77
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,918.22,653.74
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,951.07,673.4
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,978.1,690.01
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,1001.33,704.33
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,1019.16,714.68
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,1032.98,722.66
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,1041.24,728.19
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,1045.41,731.43
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,1042.37,729.67
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,1035.26,725.66
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,1021.72,718.72
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,1004.38,709.62
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,979.75,695.93
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,951.7,680.16
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,916.7,660.21
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,878.94,638.37
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,833.5,611.78
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,794.68,589.15
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,737.69,552.54
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,680.08,514.76
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,612.64,468.79
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,546.43,421.76
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,470.79,364.53
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,396.36,305.49
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,303.02,229.82
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,220.58,150.79
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,81.63,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,11.95,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,20.91,10.71
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,30.14,20.28
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,35.68,25.51
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,41.18,30.45
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,49.25,37.42
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,53.58,40.97
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,56.09,42.84
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,58.57,44.61
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,60.48,45.96
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,94.12,51.29
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,161.3,89.3
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,222.62,134.35
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,283.56,184.62
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,345.3,236.79
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,406.29,287.42
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,467.14,336.33
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,525.97,382.42
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,583.85,425.95
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,598.23,434.97
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,583.9,422.29
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,517.24,375.14
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,424.4,308.16
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,491.46,355.16
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,554.79,397.43
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,759.4,540.25
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,941.0,654.36
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,967.08,667.76
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,989.41,681.03
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,892.4,620.05
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,742.23,519.39
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,909.86,633.07
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,1030.58,703.67
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,884.24,614.4
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,687.16,485.28
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,866.06,609.98
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,988.27,684.4
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,825.25,585.07
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,619.44,449.23
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,762.15,554.09
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,870.18,624.5
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,637.5,471.78
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,391.28,295.89
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,355.19,272.4
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,318.89,246.44
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,279.77,218.17
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,240.59,188.78
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,197.18,154.34
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,154.95,119.74
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,110.32,82.21
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,67.2,41.8
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,24.25,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,11.95,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,22.49,11.63
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,33.94,23.41
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,47.5,35.61
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,60.44,46.99
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,68.29,53.67
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,75.87,59.9
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,73.42,57.41
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,69.2,53.42
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,71.24,54.82
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,103.81,60.49
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,160.6,91.91
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,224.82,139.46
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,283.38,187.22
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,343.33,237.14
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,393.83,281.66
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,427.65,310.22
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,455.97,332.5
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,475.0,346.53
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,511.69,371.75
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,548.5,396.21
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,565.31,406.9
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,579.07,415.31
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,611.5,435.97
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,644.13,456.18
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,677.98,478.06
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,711.86,499.66
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,691.48,484.68
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,651.17,457.62
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,680.68,476.96
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,692.72,484.47
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,682.91,478.51
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,651.2,459.06
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,715.9,504.78
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,758.01,534.96
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,783.72,552.68
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,787.12,557.04
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,779.57,556.38
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,768.12,553.42
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,698.89,509.23
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,611.01,452.17
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,667.53,495.21
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,702.56,520.96
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,640.28,480.5
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,578.46,439.36
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,501.48,386.25
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,434.3,337.8
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,356.22,278.27
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,283.98,220.59
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,200.73,152.1
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,124.6,78.22
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,40.62,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,9.39,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,22.36,11.06
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,35.87,24.76
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,46.07,34.04
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,56.05,42.81
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,62.82,48.66
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,71.05,55.56
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,74.79,58.35
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,78.4,60.95
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,81.01,62.77
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,112.71,68.71
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,165.48,98.1
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,220.93,138.73
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,276.97,183.74
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,334.62,230.7
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,393.1,276.99
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,453.32,323.4
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,508.78,364.91
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,563.47,403.77
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,615.49,439.24
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,665.75,471.85
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,712.66,502.58
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,757.47,530.77
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,797.06,552.65
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,833.75,572.4
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,866.86,591.79
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,896.94,609.31
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,917.48,619.9
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,947.25,636.01
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,963.31,645.26
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,975.7,652.67
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,979.92,655.53
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,980.35,656.45
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,974.89,653.12
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,965.75,647.93
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,948.51,639.17
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,927.9,628.6
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,699.8,489.24
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,442.17,316.5
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,643.25,461.79
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,796.38,561.9
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,747.34,531.59
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,697.21,502.7
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,636.89,465.16
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,576.97,426.65
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,506.92,379.55
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,433.62,328.07
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,355.16,270.0
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,282.92,213.84
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,199.18,146.76
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,121.44,69.72
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,40.14,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,10.24,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,20.25,8.96
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,32.54,21.58
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,39.06,27.69
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,45.53,33.46
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,50.07,37.3
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,54.52,40.89
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,56.56,42.32
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,63.95,48.17
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,65.95,49.55
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,100.74,55.67
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,157.58,86.7
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,216.81,130.02
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,276.79,179.02
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,342.04,233.12
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,401.1,281.79
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,459.27,328.27
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,515.37,372.27
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,570.73,414.22
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,623.23,452.02
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,674.08,487.32
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,721.8,520.13
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,767.45,550.26
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,808.49,574.68
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,846.8,596.99
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,880.45,617.32
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,910.99,635.58
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,932.4,646.77
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,949.98,655.65
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,965.3,664.55
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,976.99,671.32
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,995.8,682.49
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,997.27,683.23
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,991.73,681.49
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,982.43,677.67
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,965.06,668.44
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,944.26,657.27
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,917.01,641.51
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,886.76,623.93
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,851.71,603.92
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,808.56,578.55
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,759.01,549.25
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,708.33,518.59
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,644.91,477.45
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,582.14,435.58
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,510.63,386.17
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,436.6,332.97
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,354.94,271.13
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,280.08,211.98
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,194.71,142.8
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,113.17,58.52
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,37.41,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.62,9.51
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.18,23.73
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,45.76,33.34
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,56.1,42.46
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,63.23,48.48
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,70.17,54.12
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,76.89,59.38
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,81.48,62.74
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,83.97,64.43
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,117.16,70.89
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,170.87,101.25
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,226.82,141.94
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,282.43,186.51
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,339.69,233.31
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,396.6,279.19
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,453.12,323.4
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,507.65,365.26
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,561.98,405.65
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,525.49,379.31
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,450.43,323.78
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,524.72,376.74
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,614.08,437.97
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,402.86,291.56
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,166.2,119.08
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,125.2,89.15
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,83.9,58.17
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,180.36,130.33
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,280.88,203.29
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,630.08,454.95
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,929.75,653.11
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,928.62,650.41
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,923.99,648.67
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,914.1,643.37
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,900.94,636.12
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,466.92,346.2
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,17.42,7.83
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,66.16,45.87
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,117.84,85.87
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,233.07,175.75
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,343.41,259.78
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,164.19,124.59
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,8.54,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,19.07,7.41
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.76,21.12
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,39.14,28.08
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,46.41,34.64
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,51.3,38.94
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,56.1,42.98
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,58.45,44.7
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,60.8,46.35
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,68.34,52.45
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,105.31,59.44
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,162.73,91.87
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,222.8,136.66
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,283.36,186.63
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,345.08,238.49
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,408.62,291.04
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,468.43,339.46
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,493.33,361.91
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,487.24,358.51
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,583.12,429.48
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,688.93,506.65
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,737.57,540.97
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,783.98,572.54
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,825.54,598.31
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,864.27,621.95
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,898.68,643.5
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,929.87,662.87
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,955.4,679.0
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,977.33,692.92
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,993.07,703.04
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,1004.97,710.91
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,1010.53,714.97
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,1012.2,716.79
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,1007.38,714.72
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,998.74,710.44
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,981.9,701.13
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,973.71,697.51
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,947.03,683.02
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,917.19,666.58
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,877.35,642.14
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,835.17,615.99
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,785.69,585.07
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,739.76,556.06
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,677.41,514.17
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,615.5,471.62
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,543.81,421.35
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,474.5,369.72
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,387.6,302.33
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,307.06,237.11
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,211.53,157.2
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,121.34,42.47
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,42.78,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,8.54,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,20.08,7.51
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,32.22,21.46
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,42.5,30.94
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,52.54,39.91
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,58.71,45.32
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,65.93,51.42
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,89.63,71.26
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,116.56,93.33
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,90.93,71.38
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,109.84,63.14
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,165.58,94.9
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,224.17,138.91
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,283.96,188.34
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,344.98,239.64
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,407.06,291.01
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,466.06,338.8
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,522.98,384.16
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,579.05,427.4
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,631.98,466.31
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,683.35,502.84
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,731.26,536.92
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,776.9,567.78
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,818.0,593.2
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,856.31,616.51
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,890.41,638.15
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,921.29,657.68
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,688.22,500.24
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,371.11,269.76
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,340.36,249.04
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,291.04,213.55
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,465.7,341.59
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,607.46,441.17
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,601.1,436.69
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,593.44,432.37
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,473.97,348.21
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,333.42,246.59
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,281.39,209.66
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,212.5,158.9
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,168.98,126.24
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,126.06,93.39
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,287.31,221.77
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,433.88,333.78
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,393.62,303.84
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,352.94,274.04
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,306.82,239.9
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,261.29,204.98
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,211.38,164.84
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,163.61,125.18
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,106.93,76.78
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,39.74,4.03
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,14.43,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.83,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,18.58,5.88
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,30.8,20.2
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,40.46,29.1
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,51.91,39.2
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,57.66,44.13
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,63.26,48.72
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,66.65,51.27
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,69.94,53.66
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,72.26,55.29
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,109.67,63.49
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,164.89,95.71
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,222.72,139.06
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,285.06,190.06
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,343.61,239.14
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,401.3,286.76
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,459.15,333.13
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,515.4,376.69
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,571.22,418.33
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,623.55,456.02
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,674.34,491.32
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,721.51,523.82
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,766.7,554.08
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,697.51,502.23
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,581.51,417.76
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,751.57,539.74
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,908.16,643.34
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,925.39,650.83
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,951.81,665.42
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,966.82,674.15
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,978.15,680.81
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,891.16,625.66
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,751.28,531.26
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,788.96,558.6
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,807.01,571.97
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,827.0,586.88
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,842.17,598.74
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,734.23,528.01
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,609.59,444.96
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,724.02,528.99
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,811.95,587.57
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,761.42,555.93
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,709.78,524.4
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,648.68,484.53
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,588.06,443.89
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,515.4,393.95
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,445.49,343.01
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,359.71,277.2
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,277.77,211.61
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,187.36,135.21
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,95.39,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,32.89,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
