Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.14,3.06
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,30.05,19.38
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,39.38,28.0
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,50.36,37.71
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,56.19,42.68
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,61.86,47.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,65.31,49.91
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,68.68,52.35
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,71.06,54.03
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,109.81,62.73
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,164.81,94.64
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,222.46,137.43
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,285.08,187.57
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,344.1,235.53
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,401.79,281.66
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,460.6,327.15
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,517.28,370.79
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,573.31,412.62
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,623.59,448.44
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,673.57,482.89
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,720.35,515.3
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,765.09,545.41
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,804.91,571.29
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,841.97,595.36
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,874.28,615.29
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,903.53,633.27
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,801.71,564.8
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,637.89,450.98
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,828.52,584.58
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,986.11,684.56
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,990.29,686.01
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,990.62,686.98
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,985.14,685.3
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,975.94,681.53
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,957.07,671.27
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,934.82,659.06
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,906.15,643.54
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,880.54,629.94
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,703.46,515.46
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,525.79,391.31
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,622.13,465.49
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,693.44,517.0
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,630.14,474.29
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,567.55,432.03
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,494.04,379.89
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,423.38,327.52
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,335.1,259.08
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,259.31,197.47
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,139.75,98.85
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,24.83,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,15.87,2.69
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,31.42,20.49
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,42.82,30.99
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,53.95,40.91
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,61.83,47.79
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,69.5,54.26
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,75.47,58.98
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,79.11,61.61
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,81.73,63.32
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,119.9,72.08
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,172.4,102.62
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,228.46,143.97
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,285.35,190.34
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,343.88,238.8
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,403.41,286.75
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,461.44,332.56
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,518.26,376.01
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,574.53,417.4
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,627.43,454.91
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,678.89,490.07
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,720.7,518.86
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,764.82,548.12
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,803.95,572.75
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,840.31,595.46
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,872.4,615.34
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,901.44,633.27
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,847.12,596.42
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,743.24,524.23
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,491.33,356.14
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,217.86,158.92
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,120.58,87.18
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,27.47,15.75
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,227.72,170.42
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,446.72,330.22
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,396.87,293.74
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,346.64,257.85
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,261.5,195.85
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,163.94,122.41
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,137.41,102.46
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,111.05,82.24
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,172.5,131.68
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,226.97,175.13
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,198.14,153.31
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,169.54,131.43
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,139.38,107.67
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,100.17,76.12
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,72.03,52.92
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,44.14,29.7
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,26.02,13.82
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.23,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,8.22,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,16.48,8.13
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,28.09,18.63
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,39.7,29.05
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,52.78,40.63
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,65.73,51.92
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,69.81,55.35
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,73.77,58.6
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,90.26,72.57
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,106.99,82.73
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,112.56,86.96
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,118.01,91.11
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,112.47,86.36
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,106.53,81.35
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,106.82,81.24
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,107.05,81.1
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,105.2,79.47
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,103.31,77.83
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,129.0,98.25
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,155.27,119.02
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,142.28,108.61
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,128.97,97.98
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,148.37,113.17
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,168.19,128.58
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,177.98,136.24
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,187.9,144.01
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,169.15,129.3
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,150.14,114.37
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,143.32,109.26
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,136.4,104.04
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,128.45,97.77
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,120.42,91.43
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,111.67,84.58
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,102.89,77.7
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,118.65,90.55
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,134.94,103.84
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,89.81,67.81
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,47.31,33.37
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,45.2,31.76
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,43.09,30.13
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,54.31,39.56
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,65.57,49.05
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,56.79,41.9
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,48.02,34.69
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,39.27,27.46
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,20.11
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,13.33
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,6.52
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,0.81
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.88,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,26.15,16.27
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,32.95,22.93
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,39.68,29.13
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,44.12,33.13
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,48.5,36.91
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,55.74,42.96
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,58.6,45.11
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,60.87,46.79
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,105.6,57.55
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,164.54,93.76
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,225.57,141.62
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,291.3,197.6
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,352.47,250.97
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,412.12,302.07
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,471.93,351.81
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,529.96,398.51
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,587.08,442.79
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,640.8,483.11
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,692.51,520.6
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,645.31,482.83
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,545.76,406.19
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,437.23,327.3
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,294.39,220.45
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,249.97,187.57
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,204.74,153.44
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,306.44,230.51
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,403.15,301.79
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,321.03,241.39
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,223.68,168.62
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,416.71,315.9
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,583.2,436.96
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,556.28,417.09
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,528.25,397.49
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,508.03,383.87
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,486.87,369.48
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,475.22,363.17
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,462.25,355.82
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,426.29,330.15
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,389.95,303.95
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,303.28,238.4
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,237.45,187.29
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,209.0,165.68
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,180.67,143.58
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,149.62,118.58
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,118.89,93.26
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,86.37,65.69
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,48.39,33.58
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,27.96,14.52
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,7.68,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.66,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.7,18.34
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,37.03,26.39
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,45.19,33.8
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,50.53,38.57
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,55.76,43.07
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,59.17,45.84
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,62.49,48.46
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,64.55,49.94
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,115.22,65.86
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,173.07,101.56
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,233.15,148.26
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,293.22,198.65
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,354.58,250.61
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,414.75,300.97
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,475.29,350.17
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,533.11,396.21
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,588.99,439.31
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,642.53,478.64
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,694.52,515.56
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,742.52,549.69
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,788.28,580.53
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,829.85,606.3
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,868.71,629.99
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,902.09,651.19
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,932.2,670.27
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,957.91,685.18
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,980.09,697.85
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,995.2,707.55
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,1006.46,715.03
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,1011.8,718.98
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,1013.23,720.69
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,867.35,628.3
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,670.81,492.37
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,837.39,614.9
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,973.34,704.11
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,706.62,526.25
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,412.02,311.19
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,408.43,311.92
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,402.95,309.71
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,593.72,457.29
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,732.39,557.58
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,668.63,513.79
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,605.42,470.73
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,529.74,416.56
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,457.11,360.96
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,367.01,288.59
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,284.35,218.83
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,179.4,115.97
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,57.44,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,26.23,16.35
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,33.87,23.86
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,41.39,30.75
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,46.54,35.33
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,51.59,39.62
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,54.52,41.92
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,62.58,48.55
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,64.73,50.1
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,112.09,61.86
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,171.47,98.41
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,233.32,146.26
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,295.25,198.19
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,361.79,254.02
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,422.84,304.83
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,483.99,354.13
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,542.7,400.48
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,600.47,444.48
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,655.37,483.99
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,708.61,520.85
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,757.8,554.77
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,804.6,584.55
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,847.13,609.69
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,886.73,632.54
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,921.5,652.59
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,952.88,670.25
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,975.86,681.99
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,994.87,691.33
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,1010.2,698.93
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,1021.63,704.18
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,1026.52,705.57
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,1027.42,704.72
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,1021.87,700.19
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,1012.44,693.58
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,995.02,683.59
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,985.89,678.8
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,957.2,662.31
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,925.34,644.23
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,885.57,621.28
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,843.35,596.72
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,790.25,566.11
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,735.89,534.05
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,676.94,498.42
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,613.86,458.46
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,536.19,407.13
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,461.72,353.85
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,369.04,283.53
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,284.08,214.33
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,171.93,102.25
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,48.22,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.57,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,25.5,15.45
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,33.19,23.02
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,40.75,29.9
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,45.56,34.24
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,50.31,38.34
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,54.0,41.3
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,62.77,48.52
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,64.93,49.97
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,114.09,62.3
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,174.57,99.87
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,237.14,148.4
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,299.42,200.52
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,366.15,256.36
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,427.75,307.33
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,489.19,356.37
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,547.95,401.3
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,605.76,443.43
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,660.81,481.94
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,714.17,517.53
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,763.26,550.31
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,809.98,578.98
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,852.52,602.86
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,892.14,624.34
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,926.41,645.68
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,957.3,664.98
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,983.21,682.11
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1005.41,697.11
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1020.34,707.1
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,1031.27,714.89
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,1036.15,719.21
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,1036.97,721.3
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,1030.74,719.28
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,1020.58,715.07
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,1003.0,706.41
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,981.8,695.6
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,964.05,686.39
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,931.38,667.73
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,889.52,643.14
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,845.32,616.75
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,792.14,583.71
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,737.71,549.18
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,675.94,508.64
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,610.46,464.18
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,532.85,410.35
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,458.48,354.92
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,365.02,281.98
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,279.6,210.87
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,167.06,88.95
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,46.91,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.01,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,27.79,16.95
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,37.56,26.37
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,49.31,36.82
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,56.01,42.76
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,62.53,48.32
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,65.27,50.38
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,68.03,52.34
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,70.17,53.73
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,117.19,66.2
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,173.13,100.53
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,236.9,148.87
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,296.31,197.45
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,357.11,247.35
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,416.46,295.06
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,476.85,341.83
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,534.21,386.04
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,589.95,427.67
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,643.48,465.53
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,695.64,501.17
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,743.3,534.22
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,788.76,563.99
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,830.12,589.18
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,868.76,612.4
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,902.27,633.0
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,932.55,651.54
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,955.31,666.06
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,974.34,678.44
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,600.79,436.98
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,131.1,93.54
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,93.4,66.01
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,56.67,38.09
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,89.3,63.14
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,123.52,89.18
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,588.53,438.38
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,965.36,684.37
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,936.35,664.61
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,904.28,647.14
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,863.83,623.37
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,821.04,597.82
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,768.12,565.31
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,719.11,534.76
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,654.97,492.81
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,591.52,449.95
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,513.37,395.29
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,438.66,339.14
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,347.37,266.84
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,263.93,196.47
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,131.08,56.67
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,13.05,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.3,15.61
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,35.12,24.29
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,43.75,32.05
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,49.12,36.84
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,54.39,41.35
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,57.84,44.05
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,61.21,46.58
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,63.65,48.26
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,118.6,66.15
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,175.28,100.93
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,234.42,145.47
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,294.16,194.08
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,355.23,244.05
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,414.58,292.0
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,476.03,340.11
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,533.48,384.72
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,590.12,427.46
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,642.33,465.0
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,692.51,500.03
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,740.41,533.06
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,786.11,562.64
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,825.32,587.73
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,861.37,610.73
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,894.35,631.26
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,924.15,649.75
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,943.34,660.79
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,971.41,677.47
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,985.61,686.4
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,996.01,693.24
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,996.36,694.63
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,992.79,693.83
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,984.47,691.17
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,972.44,686.35
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,948.56,672.78
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,929.07,662.14
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,897.13,644.36
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,862.48,624.79
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,813.67,594.82
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,763.42,563.48
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,707.73,527.87
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,651.47,491.06
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,579.22,440.94
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,503.75,386.33
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,426.58,330.5
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,353.8,275.14
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,266.6,205.61
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,187.98,139.24
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,92.82,26.76
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.23,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,26.23,15.31
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,37.1,25.87
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,47.77,35.48
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,54.38,41.35
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,62.23,48.06
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,73.0,56.92
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,84.54,66.22
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,80.95,62.7
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,121.69,70.02
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,176.68,104.32
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,234.51,147.95
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,292.95,195.23
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,356.46,246.45
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,369.17,263.83
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,346.39,250.76
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,413.95,299.36
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,490.38,353.5
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,536.36,385.49
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,591.25,423.16
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,641.9,457.68
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,694.2,492.77
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,775.33,548.09
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,853.31,598.85
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,885.18,617.9
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,913.97,635.44
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,935.82,649.37
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,954.09,661.27
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,966.67,668.54
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,975.57,673.71
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,978.7,676.22
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,978.1,676.69
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,969.22,672.99
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,964.92,672.3
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,944.87,661.34
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,921.54,648.57
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,889.73,629.85
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,855.25,609.45
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,811.31,583.43
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,765.54,555.87
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,709.76,521.15
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,653.41,485.25
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,585.13,440.33
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,512.54,390.17
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,434.39,333.64
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,360.83,277.77
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,272.13,207.85
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,192.45,140.43
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,93.35,8.82
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
