Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,26.1,15.01
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,39.46,27.83
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,52.48,39.48
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,61.45,47.39
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,70.18,54.84
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,76.46,59.86
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,82.54,64.55
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,87.97,68.58
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,134.46,82.18
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,186.64,115.05
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,242.04,156.69
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,297.24,201.02
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,354.34,246.99
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,410.5,290.83
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,471.52,336.93
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,527.08,379.57
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,582.25,420.77
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,633.26,457.4
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,682.68,491.97
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,729.57,524.45
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,774.52,555.03
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,812.78,580.36
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,848.09,603.42
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,778.06,554.25
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,676.27,481.99
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,495.44,358.52
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,286.65,208.42
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,501.87,366.27
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,708.35,508.59
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,576.42,416.84
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,440.38,320.85
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,462.5,338.57
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,506.03,370.34
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,547.81,402.43
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,608.82,447.34
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,577.36,427.25
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,544.68,406.56
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,507.71,381.67
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,450.42,342.02
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,332.24,254.21
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,202.79,154.71
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,337.72,262.96
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,440.19,342.49
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,350.51,274.2
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,280.89,219.35
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,200.55,153.84
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,126.05,90.04
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,59.25,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,13.66,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,24.75,13.71
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,34.93,23.95
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,44.95,33.01
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,53.78,40.81
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,60.38,46.47
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,64.27,49.65
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,68.07,52.64
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,70.89,54.74
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,121.59,70.07
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,190.82,123.25
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,243.91,169.87
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,285.43,205.58
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,316.84,232.4
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,369.21,271.12
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,432.4,317.65
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,448.98,330.9
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,458.06,337.47
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,565.2,415.72
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,688.97,503.3
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,675.77,490.15
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,627.99,453.82
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,670.91,484.35
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,727.15,522.36
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,721.42,517.24
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,724.23,517.97
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,610.13,439.03
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,486.22,351.65
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,484.94,351.75
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,503.59,364.52
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,581.3,419.9
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,680.78,487.47
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,664.41,477.06
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,646.34,466.68
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,546.84,399.17
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,469.56,345.52
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,513.8,380.17
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,574.83,424.49
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,679.78,500.11
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,760.83,554.76
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,731.97,536.83
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,699.69,517.63
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,635.59,475.15
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,572.18,431.95
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,490.74,374.84
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,413.27,316.53
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,317.81,241.62
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,231.6,165.19
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,109.21,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,12.38,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,23.39,12.59
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,39.15,27.83
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,54.75,41.87
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,70.41,55.73
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,83.72,67.23
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,99.46,80.36
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,112.75,91.09
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,126.18,101.89
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,146.37,111.4
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,183.98,133.37
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,242.81,172.65
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,289.95,204.08
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,361.72,257.58
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,423.56,308.06
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,483.19,355.53
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,450.34,334.4
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,368.5,273.53
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,388.75,288.04
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,416.33,307.1
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,542.23,399.11
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,685.55,499.6
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,731.4,528.6
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,777.15,557.69
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,707.19,508.31
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,625.08,450.53
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,807.37,579.32
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,963.24,680.95
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,975.67,687.43
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,984.38,693.3
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,983.28,693.28
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,987.51,696.83
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,750.31,543.23
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,479.39,352.97
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,439.26,327.38
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,420.44,315.09
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,577.05,433.42
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,703.77,526.59
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,473.99,361.1
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,237.75,181.62
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,445.11,346.59
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,616.31,474.86
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,544.54,421.45
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,475.35,370.16
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,394.2,309.0
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,318.2,249.12
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,230.64,177.5
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,140.12,97.88
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,48.2,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.39,13.79
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,37.72,26.46
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,49.81,37.44
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,64.88,50.71
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,82.33,65.73
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,75.29,59.37
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,76.34,59.89
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,79.22,62.0
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,131.81,78.35
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,186.09,113.29
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,244.3,157.98
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,303.6,206.75
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,364.59,256.85
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,426.85,306.75
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,487.1,353.72
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,544.51,397.1
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,601.32,438.41
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,656.14,476.93
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,709.98,513.49
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,758.61,546.5
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,797.67,571.82
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,839.4,597.29
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,878.59,620.86
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,911.63,641.07
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,941.43,659.25
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,967.6,675.22
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,990.29,689.12
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,899.8,632.76
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,753.58,534.72
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,911.77,644.3
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,1019.24,710.22
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,1011.33,704.4
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,1012.15,705.44
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,992.9,695.12
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,970.07,682.9
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,938.92,666.9
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,904.77,648.89
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,860.9,623.75
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,814.86,596.72
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,764.19,565.46
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,707.8,529.52
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,640.29,484.17
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,573.84,437.92
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,490.34,378.11
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,411.06,317.15
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,310.9,237.11
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,220.95,150.97
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,80.43,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,12.38,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.56,11.22
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,33.73,22.87
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,43.26,31.5
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,49.04,36.71
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,54.72,41.62
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,58.56,44.69
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,62.32,47.57
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,65.44,49.94
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,121.23,66.96
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,183.55,108.37
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,243.12,154.65
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,302.93,203.7
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,364.05,253.5
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,424.04,300.32
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,486.67,346.94
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,544.15,390.21
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,600.68,431.3
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,654.49,468.23
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,706.72,502.78
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,754.69,534.92
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,800.26,563.55
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,841.71,589.01
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,880.35,612.58
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,913.45,633.13
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,943.15,651.67
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,966.6,667.36
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,986.28,680.93
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,999.98,689.41
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,1009.77,695.74
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,1013.08,700.06
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,1012.46,702.18
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,1004.81,698.65
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,993.35,693.01
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,974.07,682.75
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,962.91,677.67
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,737.46,536.19
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,483.19,359.14
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,675.01,502.43
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,810.41,594.62
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,755.82,559.35
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,705.04,527.64
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,635.8,482.2
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,567.96,435.76
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,484.86,375.76
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,406.17,314.54
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,303.14,231.36
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,208.56,136.86
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,75.92,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,22.27,10.65
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,31.66,21.2
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,40.85,29.66
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,59.09,45.7
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,79.06,62.96
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,85.46,68.14
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,95.4,76.14
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,119.65,95.95
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,143.36,108.31
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,169.35,126.98
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,197.7,147.64
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,255.79,185.91
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,342.77,248.37
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,370.52,272.41
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,387.72,286.7
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,481.44,356.3
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,598.72,442.77
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,652.46,480.78
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,704.39,516.57
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,745.69,545.1
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,789.59,573.33
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,828.88,596.82
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,865.21,618.08
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,896.94,637.44
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,925.48,654.69
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,955.92,671.71
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,970.89,679.01
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,983.3,686.31
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,991.9,691.41
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,991.7,691.96
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,987.65,690.41
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,977.11,686.45
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,962.92,680.39
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,947.16,672.73
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,920.77,658.39
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,886.3,639.6
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,849.24,618.93
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,611.25,458.32
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,359.36,273.56
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,323.3,248.87
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,287.33,222.64
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,246.99,192.32
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,207.24,161.6
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,151.94,117.91
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,111.52,84.86
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,70.25,50.18
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,23.78,9.75
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,10.67,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,12.38,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,22.56,10.46
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,38.53,27.07
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,54.2,41.28
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,67.27,52.94
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,80.85,64.74
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,89.3,71.84
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,100.78,81.33
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,117.8,95.3
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,160.52,117.38
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,189.37,128.94
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,251.18,169.61
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,305.9,214.6
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,362.78,261.26
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,417.85,305.69
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,475.19,350.57
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,530.14,392.86
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,584.84,433.45
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,637.14,470.43
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,686.56,504.23
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,581.53,426.71
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,415.17,303.87
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,401.62,294.43
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,386.09,282.56
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,357.74,262.29
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,327.68,240.67
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,470.54,344.59
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,602.26,435.92
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,678.15,487.78
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,735.27,527.26
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,719.48,517.28
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,701.62,506.64
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,686.33,497.66
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,669.2,487.44
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,762.5,555.2
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,837.71,608.75
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,847.34,617.62
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,849.39,622.44
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,802.83,593.97
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,754.7,564.31
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,696.23,526.92
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,637.48,488.25
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,565.26,437.82
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,494.78,386.25
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,404.94,317.85
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,326.62,255.12
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,233.89,177.82
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,143.75,79.22
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,48.61,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.95,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.68,9.28
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.31,21.76
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.8,31.44
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,51.45,39.25
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,57.78,44.81
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,69.68,54.86
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,89.03,71.01
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,92.91,73.89
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,97.13,73.57
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,117.59,89.22
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,138.66,105.02
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,158.91,120.09
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,180.13,135.79
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,208.85,157.02
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,240.27,180.06
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,255.55,191.23
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,271.11,202.62
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,392.69,292.34
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,530.67,390.05
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,528.45,387.26
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,530.48,388.1
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,512.46,374.08
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,490.38,357.21
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,531.99,387.07
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,575.11,417.27
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,614.53,444.55
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,673.62,484.42
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,485.1,354.36
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,270.96,199.46
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,681.33,502.83
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,1002.22,710.35
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,994.37,703.61
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,982.78,698.39
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,784.92,572.88
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,538.56,400.25
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,739.6,550.49
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,885.5,650.18
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,842.52,622.68
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,797.42,595.08
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,740.71,558.83
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,688.53,524.8
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,619.41,476.71
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,551.72,427.83
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,465.28,363.15
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,383.87,298.0
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,277.6,209.79
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,173.5,81.88
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,63.34,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,10.67,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,19.38,7.07
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,31.08,20.59
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,42.55,31.08
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,50.74,38.47
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,58.75,45.45
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,71.71,56.35
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,84.03,66.39
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,102.44,81.46
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,150.71,101.44
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,198.68,137.57
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,236.95,169.04
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,278.74,201.24
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,322.97,235.3
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,373.05,273.08
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,428.23,314.29
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,446.25,328.84
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,456.09,336.56
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,465.73,343.42
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,477.33,351.18
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,432.21,318.42
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,368.11,271.5
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,342.1,252.3
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,314.04,231.32
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,446.97,328.93
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,572.23,417.52
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,479.48,351.12
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,362.27,266.62
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,191.62,141.8
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,28.28,16.48
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,21.6,11.33
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,14.94,6.12
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,13.68,5.17
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,12.43,4.21
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,245.9,188.89
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,491.12,370.63
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,243.08,186.48
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,7.43,0.3
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,194.86,152.51
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,392.0,303.96
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,357.07,277.85
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,321.52,251.94
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,281.24,221.49
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,241.1,190.24
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,193.81,152.18
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,147.92,114.13
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,95.61,69.27
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,32.56,6.8
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,12.88,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,10.24,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,18.87,5.92
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,32.77,21.77
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,46.38,34.16
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,60.53,46.77
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,74.24,58.77
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,83.9,66.9
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,97.12,77.85
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,84.19,66.5
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,69.66,51.4
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,136.95,102.4
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,210.3,156.68
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,175.31,131.65
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,126.63,95.29
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,155.01,117.21
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,184.45,139.52
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,132.76,99.43
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,79.22,57.54
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,133.25,99.88
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,188.64,142.18
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,357.13,269.28
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,524.2,388.51
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,544.43,400.81
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,564.18,414.01
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,562.6,412.51
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,559.09,409.87
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,599.1,439.14
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,659.01,481.01
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,835.3,607.3
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,981.46,702.55
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,982.15,702.13
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,991.69,709.21
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,982.63,707.37
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,969.83,703.4
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,703.3,527.41
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,381.04,290.56
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,656.87,502.96
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,855.13,642.35
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,810.52,612.79
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,759.52,580.43
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,701.06,542.0
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,642.39,502.23
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,564.93,446.09
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,489.91,389.58
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,401.63,319.63
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,316.97,249.76
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,218.09,164.35
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,115.79,17.68
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,39.62,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
