Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,8.11,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,15.68,3.38
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,31.27,20.75
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,46.09,34.31
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,61.82,48.36
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,77.26,61.9
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,92.38,74.85
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,107.19,87.26
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,126.46,97.9
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,154.48,115.82
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,180.39,135.82
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,206.21,156.69
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,175.6,134.1
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,134.95,102.87
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,151.84,115.75
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,169.32,128.97
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,369.05,283.93
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,597.13,455.78
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,502.53,383.25
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,341.36,257.76
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,358.43,270.9
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,375.78,283.73
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,261.11,197.14
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,136.92,101.46
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,201.78,151.63
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,269.48,203.03
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,454.4,343.4
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,614.58,460.87
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,558.82,419.3
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,479.27,361.03
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,762.08,574.4
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,982.22,727.62
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,592.19,455.42
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,118.64,88.11
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,88.04,64.77
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,58.98,41.89
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,58.53,41.67
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,58.09,41.45
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,87.87,65.6
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,122.92,93.94
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,107.47,81.96
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,91.98,69.79
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,75.87,56.77
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,59.63,43.43
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,44.3,30.72
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,28.94,17.83
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,18.15,8.39
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,7.4,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.84,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,11.54,0.32
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,25.05,15.37
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,38.12,27.27
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,53.57,41.09
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,68.84,54.59
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,83.65,67.33
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,98.33,79.7
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,115.52,88.85
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,156.33,113.83
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,181.92,136.09
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,195.04,149.85
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,170.95,131.64
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,139.3,106.91
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,126.03,95.95
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,112.11,84.51
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,86.64,64.07
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,60.79,43.3
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,190.3,146.17
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,325.15,250.48
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,252.84,194.29
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,170.34,129.71
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,172.38,131.37
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,174.44,132.97
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,104.39,77.81
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,35.81,23.11
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,190.62,146.38
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,357.72,275.18
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,447.71,345.2
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,561.69,431.7
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,333.37,258.99
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,87.09,64.21
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,273.28,214.07
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,489.19,380.09
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,484.16,376.89
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,477.9,373.58
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,283.41,223.33
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,106.83,81.04
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,189.62,149.5
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,266.56,212.08
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,238.89,190.85
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,210.99,169.24
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,179.57,143.8
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,148.33,117.96
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,112.53,87.87
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,77.0,57.53
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,46.05,29.83
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,10.72,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.55,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.86,2.6
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,15.64,7.87
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,22.25,13.82
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,28.88,19.73
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,35.95,25.88
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,43.02,31.93
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,49.69,35.73
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,56.38,41.04
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,63.08,46.28
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,69.79,51.49
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,86.6,64.78
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,103.38,77.88
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,127.68,96.77
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,152.53,115.87
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,152.59,115.45
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,152.53,115.01
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,157.67,118.64
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,162.93,122.35
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,146.79,109.75
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,130.28,96.87
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,121.17,89.56
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,111.9,82.15
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,112.03,82.25
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,112.15,82.35
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,129.5,95.9
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,147.24,109.7
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,150.76,112.47
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,154.34,115.33
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,150.1,112.16
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,145.84,109.0
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,153.45,115.14
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,161.39,121.55
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,254.47,194.75
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,338.2,259.47
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,276.29,212.61
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,197.06,151.69
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,509.13,400.3
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,731.52,565.62
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,670.69,522.26
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,609.9,479.65
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,525.39,417.77
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,440.53,352.34
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,351.99,280.82
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,270.56,212.24
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,173.36,124.12
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,41.59,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,8.54,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,16.47,0.35
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,25.23,15.38
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,33.86,23.56
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,38.85,28.23
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,43.82,32.67
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,41.77,30.78
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,48.02,35.98
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,71.44,53.26
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,94.02,71.24
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,110.87,84.35
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,128.0,97.49
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,165.28,125.8
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,204.67,155.47
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,239.08,181.09
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,276.3,208.67
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,237.9,179.61
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,190.42,143.28
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,329.18,248.56
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,469.96,350.9
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,515.94,382.99
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,576.42,425.1
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,734.25,539.36
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,875.95,633.9
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,907.94,653.21
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,936.54,671.34
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,840.4,607.78
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,687.31,499.42
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,699.43,509.55
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,710.05,517.47
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,883.9,639.35
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,1004.83,714.61
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,995.58,708.13
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,982.53,700.79
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,963.69,690.54
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,941.36,678.18
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,909.86,661.27
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,886.09,649.3
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,842.58,622.72
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,796.97,594.38
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,740.25,557.2
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,682.9,518.57
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,612.85,469.82
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,544.11,419.82
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,458.58,355.63
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,373.98,286.89
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,260.36,180.49
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,114.7,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,8.11,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.69,0.0
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,24.11,14.39
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,32.42,22.29
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,37.52,27.06
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,42.6,31.6
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,49.95,37.86
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,53.5,40.69
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,68.79,41.85
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,127.27,68.02
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,187.08,109.72
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,249.34,159.34
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,315.14,214.03
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,377.73,265.69
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,438.62,313.89
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,499.65,359.91
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,557.8,403.2
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,614.87,443.83
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,668.51,479.4
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,720.18,512.0
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,768.43,542.4
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,814.16,570.1
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,854.2,592.77
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,891.09,613.31
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,923.26,632.1
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,951.92,648.81
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,971.04,659.65
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,986.04,668.28
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,998.22,675.73
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,1006.48,681.06
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,1006.84,681.98
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,1003.28,680.88
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,993.19,675.07
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,979.38,667.29
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,968.34,661.35
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,941.91,646.33
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,907.51,627.04
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,870.34,606.15
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,820.42,576.87
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,774.58,549.84
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,714.28,514.95
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,653.87,478.61
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,572.93,426.75
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,494.8,373.69
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,401.03,305.23
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,313.64,236.43
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,198.93,130.13
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,60.73,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,8.54,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,15.53,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,28.83,18.13
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,41.87,30.35
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,50.88,38.6
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,59.7,46.42
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,48.09,36.32
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,44.69,33.25
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,52.61,38.01
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,60.55,44.31
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,60.99,44.31
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,61.43,44.33
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,96.63,72.22
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,131.52,99.23
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,116.33,86.82
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,100.61,74.18
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,95.78,70.27
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,90.88,66.3
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,122.11,90.2
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,154.03,114.0
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,186.5,138.13
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,220.03,162.68
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,194.99,143.48
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,169.45,124.22
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,215.83,158.93
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,264.08,194.09
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,318.27,232.74
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,358.72,261.08
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,441.41,320.39
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,547.92,393.52
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,440.66,319.1
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,352.77,257.56
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,355.36,260.66
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,357.86,263.01
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,260.89,193.1
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,151.38,111.66
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,508.34,382.85
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,784.38,570.96
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,730.75,536.06
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,669.73,499.37
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,605.32,458.95
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,541.96,416.82
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,467.68,364.3
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,396.6,311.1
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,309.08,242.06
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,228.63,175.34
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,127.68,78.58
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,25.41,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.26,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.85,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,31.04,19.88
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,48.07,35.75
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,62.09,48.55
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,75.82,60.82
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,86.85,70.35
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,94.99,77.14
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,61.98,43.3
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,15.67,7.44
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,17.75,9.11
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,19.84,10.76
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,34.79,22.95
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,49.8,35.03
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,74.48,54.76
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,98.96,74.06
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,121.53,91.79
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,144.57,109.79
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,191.88,146.37
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,241.07,183.79
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,308.96,235.1
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,373.08,282.6
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,412.69,311.55
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,454.38,341.79
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,416.27,313.24
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,375.33,282.59
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,403.94,304.45
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,433.54,326.71
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,530.87,399.75
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,610.01,458.41
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,656.83,492.72
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,680.97,511.58
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,531.51,403.38
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,381.84,291.47
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,281.34,215.87
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,166.7,126.77
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,128.03,97.06
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,90.11,67.25
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,180.48,141.46
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,267.9,211.79
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,234.01,185.37
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,200.63,159.16
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,164.06,129.75
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,127.93,100.03
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,89.69,67.9
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,44.81,30.18
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,22.66,8.09
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.41,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.43,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.82,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.51,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,8.21,1.42
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,12.74,5.5
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,17.29,9.57
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,22.26,13.97
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,27.23,18.32
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,85.74,64.7
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,152.97,114.07
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,162.26,123.0
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,160.95,124.28
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,191.83,147.94
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,227.85,175.54
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,185.61,142.75
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,134.89,102.85
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,116.02,87.87
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,96.74,72.45
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,166.02,126.89
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,237.94,181.71
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,286.28,217.6
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,329.14,248.91
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,282.4,213.36
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,222.1,167.6
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,222.92,168.46
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,223.7,169.1
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,583.86,440.01
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,897.79,651.75
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,746.66,544.86
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,556.01,411.28
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,526.21,391.32
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,495.15,369.03
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,544.2,407.15
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,613.92,458.12
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,584.29,437.53
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,553.43,416.87
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,550.3,416.54
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,544.24,413.85
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,449.32,344.89
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,339.13,263.24
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,295.04,230.98
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,252.45,198.51
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,190.56,149.94
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,145.53,113.39
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,100.06,75.96
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,47.69,32.37
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,20.91,5.37
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.83,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,12.76,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,27.62,16.91
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,42.48,31.16
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,53.23,41.08
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,63.71,50.48
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,78.69,63.37
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,97.09,78.79
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,118.84,91.35
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,148.78,111.17
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,183.52,135.54
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,224.02,165.3
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,213.18,160.62
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,187.78,143.26
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,234.8,178.62
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,286.44,216.92
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,351.52,265.74
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,420.46,317.07
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,418.67,314.85
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,412.13,309.1
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,351.13,264.12
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,293.87,221.02
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,229.06,172.17
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,174.94,130.73
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,217.59,163.43
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,261.95,196.91
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,219.98,165.19
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,177.72,133.1
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,602.91,459.36
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,976.49,712.19
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,971.6,706.31
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,962.87,701.75
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,806.98,599.14
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,631.56,474.74
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,368.12,283.62
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,105.16,78.15
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,54.33,38.3
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.6,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,229.28,183.54
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,447.69,352.52
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,395.28,312.07
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,344.36,273.39
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,267.87,213.26
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,210.78,166.69
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,153.24,119.03
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,97.45,71.38
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,46.27,13.23
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.48,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,25.16,14.46
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.63,26.56
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,46.09,34.36
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,56.44,43.55
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,75.53,60.05
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,98.83,79.85
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,114.79,88.38
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,135.65,103.83
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,174.6,130.09
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,229.05,169.59
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,285.93,208.49
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,371.11,272.92
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,428.67,321.07
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,485.84,367.43
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,418.98,320.29
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,296.09,225.96
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,242.49,184.82
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,178.64,135.04
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,103.05,76.2
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,28.27,16.96
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,212.33,162.35
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,411.56,312.21
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,435.47,329.57
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,460.15,348.18
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,461.94,349.07
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,463.24,349.74
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,561.12,423.4
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,661.89,497.06
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,808.22,605.14
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,942.32,698.93
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,639.27,486.27
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,280.58,214.43
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,408.28,316.2
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,512.48,396.73
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,401.97,313.21
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,273.88,214.35
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,211.1,165.32
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,135.24,104.54
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,355.26,286.29
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,527.53,421.53
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,442.02,353.24
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,361.41,288.12
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,257.94,203.91
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,177.18,133.56
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,85.29,14.5
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,13.66,0.0
