Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,656.9,519.01
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,712.29,561.2
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,765.54,600.25
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,814.92,634.47
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,861.51,666.32
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,902.63,693.1
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,940.34,717.3
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,973.04,738.91
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1001.96,757.93
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,1024.05,772.39
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1042.04,784.24
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,1053.41,791.84
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,1060.55,796.84
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,1060.23,796.14
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,1055.68,792.91
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,1044.12,787.72
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,1028.6,780.07
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,1004.5,765.29
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,976.87,748.21
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,939.53,724.77
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,899.45,699.17
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,857.53,670.98
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,803.75,633.61
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,736.14,585.92
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,668.67,536.14
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,580.41,467.27
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,495.32,397.01
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,373.34,290.82
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,248.12,27.46
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,102.71,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,12.14,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,27.09,17.9
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,32.93,24.05
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,38.83,29.75
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,42.78,33.42
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,46.75,36.92
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,80.54,44.23
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,142.18,80.4
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,209.07,133.75
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,274.19,190.72
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,338.43,248.8
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,403.48,306.72
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,467.11,361.95
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,530.54,415.05
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,590.57,464.24
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,649.32,510.75
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,704.44,551.99
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,757.38,590.03
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,806.28,623.13
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,852.4,653.86
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,893.06,679.21
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,930.35,701.95
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,961.55,721.74
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,988.97,739.0
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,1011.21,752.19
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,1029.44,762.87
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,1039.94,770.15
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,1046.25,774.99
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,963.7,721.89
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,870.15,661.12
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,805.6,618.89
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,748.58,579.24
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,746.59,581.4
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,740.66,579.57
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,830.94,645.95
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,892.36,690.23
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,840.08,654.85
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,786.25,618.57
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,717.83,570.51
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,649.67,520.37
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,558.66,449.54
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,471.21,377.48
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,348.01,268.17
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,227.76,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,90.87,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.57,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,25.65,16.54
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,32.23,23.38
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,38.79,29.69
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,46.86,37.12
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,51.47,41.19
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,85.3,48.63
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,145.7,84.18
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,207.76,133.26
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,272.56,189.39
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,339.05,248.39
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,403.73,304.97
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,466.76,358.65
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,529.79,410.22
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,589.08,457.79
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,647.17,502.72
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,702.37,542.94
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,755.59,580.25
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,803.69,611.96
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,849.08,641.19
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,888.97,665.09
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,925.58,686.48
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,956.5,704.32
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,983.69,719.57
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,1004.13,728.99
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,1020.55,735.84
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,1030.94,739.13
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,1037.23,739.99
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,1035.71,736.16
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,1030.1,730.33
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,1017.01,725.18
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,1000.1,717.9
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,974.46,703.93
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,956.47,694.88
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,917.01,672.93
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,874.91,649.14
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,821.9,618.3
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,767.39,585.15
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,696.97,538.45
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,626.99,489.54
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,542.15,426.86
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,455.56,358.19
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,330.6,246.33
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,196.17,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,12.16,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.75,15.42
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,31.3,22.24
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,37.82,28.45
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,42.05,32.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,50.32,39.68
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,83.14,47.14
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,140.53,81.05
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,200.18,128.13
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,262.14,181.52
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,322.97,235.6
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,384.94,289.95
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,445.21,341.04
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,504.62,389.59
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,560.64,434.22
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,615.58,476.45
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,666.11,514.28
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,714.43,549.43
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,759.46,580.54
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,801.99,608.87
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,838.12,631.76
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,871.07,652.36
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,900.09,670.47
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,925.72,686.2
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,945.23,697.12
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,961.07,705.71
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,969.84,710.52
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,974.8,713.01
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,971.56,709.75
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,976.41,711.94
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,962.41,702.68
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,944.81,691.43
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,915.86,672.95
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,883.87,652.57
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,844.36,627.12
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,802.51,599.88
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,752.08,567.09
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,695.41,529.12
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,624.34,480.53
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,554.5,430.5
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,459.45,359.3
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,369.61,287.46
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,254.84,182.9
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,100.26,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,14.78,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,29.3,18.96
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,40.14,29.84
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,50.79,39.84
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,57.52,46.08
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,66.29,53.91
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,97.02,62.33
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,149.67,94.56
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,204.17,137.46
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,262.39,187.37
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,310.99,233.24
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,347.14,267.32
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,377.77,295.09
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,390.92,306.9
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,458.57,360.07
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,528.91,414.27
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,544.06,423.91
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,540.86,419.67
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,545.66,422.26
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,545.93,421.12
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,565.17,434.22
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,583.44,446.28
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,497.17,381.62
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,402.54,309.99
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,399.62,308.32
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,396.24,305.66
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,454.53,349.5
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,493.26,378.07
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,560.77,428.53
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,649.73,491.84
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,787.72,591.84
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,908.59,672.83
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,874.3,650.14
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,837.33,627.85
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,792.43,600.75
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,745.64,571.67
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,680.56,529.37
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,610.2,481.44
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,535.47,427.45
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,463.3,372.55
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,373.37,300.57
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,289.48,229.95
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,159.19,112.83
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,14.51,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.37,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,28.44,18.05
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,40.34,30.0
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,51.99,40.9
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,59.42,47.78
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,66.6,54.19
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,96.6,65.31
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,143.52,95.47
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,192.37,134.31
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,243.18,177.39
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,304.95,227.56
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,373.3,283.06
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,429.65,329.63
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,486.55,374.95
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,540.88,416.68
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,595.04,456.67
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,645.36,492.98
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,694.59,527.43
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,739.14,558.71
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,781.73,588.04
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,818.92,611.28
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,853.52,632.44
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,880.82,649.9
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,904.93,665.39
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,930.79,681.71
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,960.47,700.47
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,968.68,705.95
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,973.07,709.47
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,862.93,639.79
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,731.58,550.8
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,656.21,500.5
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,601.18,462.23
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,746.55,571.87
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,870.72,657.11
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,827.52,628.58
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,782.32,600.22
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,719.99,558.54
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,657.25,515.28
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,581.34,460.51
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,506.83,404.36
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,405.54,324.6
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,315.97,249.2
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,181.9,123.74
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,13.66,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.27,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.37,15.97
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,35.85,25.82
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,47.38,36.49
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,52.71,41.45
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,58.02,46.18
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,90.42,54.77
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,144.35,87.43
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,199.9,130.53
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,259.26,180.61
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,318.47,232.2
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,381.41,286.05
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,441.02,335.96
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,502.98,386.28
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,560.16,431.25
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,613.73,472.05
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,665.26,510.28
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,714.96,546.09
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,759.98,576.81
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,802.56,604.79
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,840.17,628.39
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,874.74,649.77
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,903.16,668.24
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,928.15,684.54
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,947.73,697.39
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,963.64,708.02
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,972.31,714.13
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,977.15,718.03
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,985.8,724.61
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,979.07,721.35
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,964.43,713.28
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,946.19,703.02
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,917.47,686.5
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,885.69,667.83
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,844.6,642.7
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,801.22,615.53
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,751.11,582.17
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,694.62,543.14
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,621.04,489.87
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,548.93,435.33
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,453.91,360.48
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,364.18,284.98
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,235.83,153.02
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,80.25,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,12.8,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,24.79,14.2
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,33.34,23.31
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,41.75,31.19
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,46.54,35.64
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,51.33,39.9
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,84.98,48.66
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,140.05,81.81
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,200.33,128.77
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,260.16,179.26
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,319.6,230.97
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,380.59,283.23
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,439.89,332.2
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,499.25,379.27
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,556.13,422.97
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,612.31,464.33
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,663.15,500.61
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,712.04,534.26
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,757.58,565.54
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,800.74,593.75
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,837.06,617.76
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,870.19,639.68
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,899.13,658.89
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,924.68,675.99
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,939.67,685.68
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,961.67,700.1
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,970.85,707.06
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,976.21,711.88
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,971.8,710.6
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,975.21,714.65
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,960.0,707.48
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,941.2,698.2
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,909.45,678.96
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,874.74,657.7
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,832.29,631.17
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,793.64,606.81
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,733.82,566.16
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,673.62,524.12
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,598.63,470.77
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,525.26,415.97
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,427.99,339.18
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,336.37,261.63
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,207.74,123.99
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,57.01,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,11.95,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,23.16,12.57
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,30.52,20.81
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,37.82,27.7
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,42.02,31.63
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,46.25,35.41
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,85.57,48.18
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,141.89,82.17
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,199.19,126.98
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,259.82,178.7
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,320.25,232.05
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,382.11,286.02
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,442.7,337.13
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,502.93,386.3
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,559.5,431.51
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,615.07,474.43
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,666.83,513.33
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,716.57,549.66
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,762.02,581.39
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,804.98,610.78
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,842.36,634.87
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,876.54,656.61
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,905.07,675.42
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,930.13,691.92
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,948.65,704.45
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,963.37,714.64
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,971.95,720.92
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,976.68,724.87
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,971.87,722.67
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,974.96,726.0
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,959.74,716.82
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,940.94,705.48
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,910.55,686.34
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,877.16,665.14
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,835.72,638.4
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,798.0,613.85
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,741.11,574.17
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,683.57,533.04
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,609.18,479.61
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,536.42,424.76
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,442.44,350.06
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,354.11,274.24
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,218.67,116.8
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,66.33,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,12.38,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,24.07,12.82
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,32.65,22.5
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,41.11,30.43
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,46.34,35.27
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,51.53,39.9
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,86.25,49.11
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,141.54,82.51
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,202.08,129.45
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,262.33,179.77
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,322.13,230.91
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,383.54,282.41
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,444.14,331.89
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,505.34,380.17
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,561.84,422.85
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,617.41,462.83
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,669.18,498.72
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,719.12,531.85
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,764.48,560.31
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,807.36,586.05
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,844.81,606.56
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,879.15,624.63
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,908.25,643.27
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,933.88,659.9
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,952.94,672.62
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,968.26,683.28
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,976.87,690.02
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,981.62,694.64
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,977.69,695.06
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,981.55,700.51
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,966.27,692.27
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,947.39,682.07
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,917.71,665.06
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,885.0,646.07
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,843.35,621.46
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,799.44,594.85
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,746.76,561.02
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,687.94,521.72
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,613.21,470.73
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,540.14,418.01
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,441.36,342.34
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,348.66,264.52
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,176.65,77.57
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,11.1,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.51,10.36
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,29.79,19.91
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,37.97,27.55
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,42.95,32.09
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,47.9,36.4
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,89.38,52.67
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,141.43,87.41
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,194.17,124.59
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,262.49,177.99
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,323.05,229.65
