Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,498.33,385.16
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,457.28,354.59
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,586.84,453.27
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,709.96,544.47
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,700.11,535.24
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,658.75,503.97
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,678.11,517.35
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,694.28,527.85
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,818.14,618.04
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,921.45,687.96
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,870.56,653.33
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,784.39,594.66
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,646.13,494.5
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,504.77,388.47
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,554.44,427.41
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,581.88,449.36
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,635.28,492.08
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,708.54,547.69
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,754.87,580.95
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,787.45,604.18
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,781.49,600.72
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,765.19,589.93
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,710.95,551.98
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,650.31,508.11
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,567.54,446.93
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,487.43,384.24
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,375.41,291.98
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,262.25,150.58
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,101.39,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,7.68,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,13.99,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.36,16.63
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.49,29.68
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,49.95,38.49
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,59.25,46.87
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,92.31,58.54
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,144.02,92.24
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,194.91,132.15
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,250.81,179.39
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,306.09,227.54
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,363.93,277.28
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,420.54,324.98
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,478.57,372.33
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,532.13,415.59
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,585.47,457.36
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,634.34,493.62
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,681.8,527.66
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,724.47,558.33
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,765.09,586.78
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,797.52,606.74
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,826.79,624.3
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,590.27,453.66
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,285.48,220.02
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,613.72,474.95
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,906.71,676.73
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,855.14,639.53
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,789.09,596.23
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,834.88,629.02
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,869.91,653.19
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,846.93,639.19
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,820.9,623.69
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,709.33,548.57
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,607.63,477.16
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,553.63,439.42
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,482.44,387.37
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,423.38,342.25
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,365.77,296.6
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,301.11,244.48
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,238.86,192.31
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,163.66,126.82
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,69.48,32.37
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,23.68,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,3.84,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,7.68,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,23.07,13.02
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,38.04,27.76
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,53.01,41.58
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,68.04,55.25
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,86.3,66.6
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,108.6,83.65
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,132.75,103.47
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,157.64,124.05
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,148.28,117.51
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,130.62,103.55
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,142.54,112.91
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,154.91,122.54
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,140.19,110.37
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,124.67,97.58
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,156.95,123.55
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,190.77,150.37
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,196.25,154.57
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,201.8,158.92
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,232.49,183.23
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,281.35,221.38
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,283.64,223.05
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,285.89,224.89
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,311.37,244.99
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,337.99,265.79
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,323.09,254.35
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,307.71,242.7
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,269.22,212.64
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,211.04,166.71
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,189.23,149.59
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,167.35,132.16
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,149.19,117.64
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,131.13,103.05
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,115.88,90.95
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,100.65,78.68
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,84.49,65.33
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,68.17,51.64
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,52.2,38.14
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,35.8,24.11
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,21.9,11.99
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,9.88,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.12,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,12.8,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,24.02,13.33
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.19,25.93
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,46.37,35.43
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,53.97,42.37
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,87.85,53.77
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,138.35,85.92
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,190.51,126.72
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,247.51,174.72
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,304.17,224.2
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,363.11,274.98
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,419.84,322.33
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,477.55,368.78
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,531.71,411.1
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,584.59,450.79
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,634.15,485.84
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,682.39,518.51
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,725.65,547.01
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,766.78,571.89
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,802.89,592.34
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,836.31,610.41
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,862.94,625.62
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,886.33,638.63
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,899.82,645.28
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,909.54,649.69
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,913.95,652.96
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,921.52,658.46
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,915.19,656.4
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,905.35,652.44
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,884.88,640.84
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,861.23,627.34
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,828.25,608.57
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,792.73,587.81
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,743.81,557.04
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,693.38,524.43
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,630.08,482.16
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,566.73,437.85
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,480.9,375.58
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,397.92,311.55
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,293.07,223.05
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,180.9,61.85
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,66.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,11.95,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,22.26,11.45
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,32.81,22.82
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,39.5,29.21
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,46.11,35.25
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,83.69,50.33
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,130.48,82.27
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,175.76,120.53
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,220.2,160.29
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,272.59,203.39
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,336.66,256.01
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,401.73,308.93
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,474.95,367.4
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,529.26,410.76
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,583.14,452.47
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,632.56,489.87
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,680.64,525.29
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,724.2,557.2
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,765.61,585.52
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,801.55,608.89
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,834.74,630.2
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,861.4,647.86
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,884.82,663.35
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,894.82,668.55
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,900.61,671.14
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,905.45,674.6
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,913.46,680.34
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,907.77,677.47
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,898.6,672.54
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,877.65,658.92
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,853.56,643.3
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,728.27,557.75
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,597.58,464.99
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,640.22,498.74
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,684.79,530.81
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,619.3,482.93
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,553.95,434.31
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,467.16,368.96
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,383.25,302.3
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,276.88,210.63
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,161.33,36.59
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,58.22,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,11.95,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,22.37,10.98
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,32.95,22.94
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,37.66,27.71
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,42.52,32.32
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,79.77,43.77
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,138.58,81.43
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,195.47,126.7
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,257.45,180.62
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,318.43,236.22
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,381.19,292.97
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,442.73,347.07
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,505.36,400.52
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,563.63,449.52
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,621.02,496.45
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,674.6,538.28
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,726.49,577.59
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,773.16,611.2
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,817.27,642.36
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,856.25,668.33
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,892.14,691.88
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,922.31,712.31
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,948.91,730.22
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,969.97,743.24
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,987.2,753.71
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,995.94,759.58
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,1000.65,762.9
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,998.76,762.31
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,992.91,759.24
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,978.34,751.39
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,960.11,741.12
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,932.21,723.1
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,901.19,702.77
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,858.61,674.0
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,814.03,643.06
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,763.74,605.95
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,703.31,559.68
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,620.32,495.47
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,539.35,428.85
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,418.78,321.27
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,291.22,30.87
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,122.96,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,20.85,9.67
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,29.82,20.83
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,35.25,26.31
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,40.71,31.5
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,80.09,43.0
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,138.66,80.1
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,198.63,128.96
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,261.91,184.81
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,325.97,242.73
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,389.75,299.4
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,451.19,351.94
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,512.76,402.22
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,571.26,448.75
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,628.74,492.14
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,681.87,529.73
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,733.06,564.0
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,779.71,592.53
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,823.73,618.17
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,862.34,639.66
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,897.75,658.79
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,927.22,678.06
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,953.03,695.24
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,972.97,708.9
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,989.03,720.41
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,997.35,727.31
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,1001.65,732.0
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,997.61,730.3
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,989.64,726.37
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,974.28,719.43
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,955.32,710.28
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,925.12,692.43
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,902.13,679.23
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,857.55,650.11
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,810.81,618.99
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,748.25,576.56
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,685.09,531.65
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,598.65,469.4
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,514.35,403.87
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,391.31,296.1
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,260.78,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,109.6,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,10.24,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,19.48,7.95
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,28.05,19.27
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,32.68,24.05
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,37.4,28.59
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,77.07,40.03
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,136.34,77.55
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,199.56,129.27
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,263.41,185.82
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,326.18,243.0
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,390.24,300.33
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,452.62,354.14
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,515.2,405.95
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,573.97,453.8
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,631.61,498.94
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,685.95,540.28
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,738.34,578.87
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,785.45,609.97
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,829.81,638.58
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,868.66,662.93
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,904.2,684.76
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,934.56,704.23
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,961.23,721.22
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,981.36,734.61
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,997.51,745.58
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,1005.98,750.98
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,1010.35,753.93
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,1007.76,751.1
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,1001.17,745.91
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,985.65,737.87
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,966.43,727.51
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,937.78,710.23
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,906.04,690.71
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,862.53,661.84
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,817.05,630.84
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,765.0,593.52
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,702.94,547.33
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,617.69,484.72
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,534.65,418.95
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,409.51,306.42
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,275.77,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,116.75,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,9.39,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,17.38,5.58
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,27.94,18.98
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,33.4,24.54
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,38.89,29.78
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,76.38,40.84
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,133.1,76.7
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,191.33,124.23
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,253.01,179.02
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,315.43,236.25
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,377.71,292.8
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,437.54,346.12
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,497.56,397.88
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,555.09,445.65
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,611.78,490.98
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,664.29,531.75
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,715.01,569.87
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,761.0,602.84
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,804.47,633.12
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,843.63,658.81
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,879.76,682.09
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,909.5,702.04
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,935.73,719.57
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,955.28,731.73
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,971.02,741.44
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,980.07,747.62
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,985.19,751.37
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,982.55,749.23
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,976.06,744.74
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,960.11,736.22
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,940.58,725.35
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,912.01,707.36
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,890.63,694.22
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,845.88,663.38
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,799.05,630.37
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,736.06,584.33
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,672.61,535.98
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,584.84,468.49
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,499.55,398.4
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,370.95,279.02
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,233.37,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,97.62,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,8.54,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,18.06,4.88
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,27.1,18.07
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,41.07,31.31
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,53.0,42.39
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,81.0,55.54
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,119.78,82.58
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,164.73,115.36
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,225.47,164.24
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,273.72,208.47
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,315.55,246.63
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,364.58,288.97
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,414.99,331.38
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,509.5,406.83
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,607.53,483.49
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,609.08,484.12
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,582.79,463.48
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,592.67,469.84
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,595.49,470.18
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,540.52,426.87
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,475.34,375.36
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,585.32,461.48
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,703.31,549.84
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,708.65,551.65
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,711.38,552.58
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,709.89,551.97
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,705.96,549.72
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,756.53,587.75
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,814.02,627.61
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,607.0,477.42
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,372.06,296.67
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,347.72,279.76
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,323.09,261.09
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,295.83,241.13
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,268.15,220.23
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,234.1,192.91
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,200.01,164.68
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,161.28,131.54
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,122.31,97.21
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,64.14,44.16
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.58,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,16.29,2.4
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,32.31,22.15
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,42.71,32.35
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,52.95,41.95
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,84.13,53.94
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,135.24,87.65
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,185.06,126.59
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,241.9,174.95
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,298.45,225.47
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,357.99,278.3
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,418.04,330.69
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,481.76,385.17
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,278.95,227.93
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,18.18,9.72
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,99.5,77.98
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,187.0,149.74
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,177.97,142.09
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,168.47,134.18
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,415.38,339.68
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,659.12,533.59
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,656.96,530.58
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,633.75,512.83
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,818.49,658.11
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,962.47,763.71
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,969.58,769.9
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,972.8,774.29
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,969.75,772.84
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,962.88,768.81
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,945.75,757.42
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,935.7,751.34
