Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,904.48,729.91
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,870.3,706.08
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,823.65,672.71
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,775.01,636.88
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,707.4,585.18
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,639.58,531.03
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,548.81,455.09
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,471.11,385.58
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,340.92,254.25
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,163.9,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,12.12,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,27.14,18.08
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,33.05,24.33
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,39.01,30.08
2016,11,10,8,15,688.5,48.5,2.5,7.0,217.0,74.96,40.55
2016,11,10,8,30,741.0,53.0,2.7,8.0,264.0,131.23,75.74
2016,11,10,8,45,778.5,56.0,2.9,9.0,308.5,189.76,123.31
2016,11,10,9,0,816.0,59.0,3.1,10.0,353.0,252.36,178.88
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.0,313.57,235.4
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,376.81,293.12
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,437.5,347.49
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,498.99,400.85
2016,11,10,10,15,918.5,63.5,3.0,12.5,532.0,556.77,449.3
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,613.56,495.17
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,666.21,536.27
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,717.1,574.65
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,763.67,606.42
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,807.69,635.24
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,846.18,659.94
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,881.55,682.1
2016,11,10,12,15,959.5,64.5,2.05,16.0,634.5,911.05,700.7
2016,11,10,12,30,959.0,64.0,1.9,16.0,632.0,936.97,716.63
2016,11,10,12,45,957.0,63.0,1.75,16.5,621.0,957.19,727.18
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,973.57,735.01
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.5,983.41,740.58
2016,11,10,13,30,944.0,61.0,1.4,17.0,573.0,989.28,743.67
2016,11,10,13,45,935.5,59.5,1.3,17.0,547.0,986.96,741.48
2016,11,10,14,0,927.0,58.0,1.2,17.0,521.0,980.69,736.89
2016,11,10,14,15,913.5,56.5,1.1,17.0,488.0,965.79,726.72
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,947.24,714.28
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.5,918.87,696.22
2016,11,10,15,0,861.0,51.0,0.9,17.0,378.0,887.47,676.0
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.5,844.4,647.73
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,799.4,617.31
2016,11,10,15,45,761.0,42.5,0.65,16.0,245.0,738.81,574.3
2016,11,10,16,0,718.0,39.0,0.6,16.0,199.0,686.08,534.83
2016,11,10,16,15,647.0,34.0,0.75,15.0,152.0,599.89,472.34
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,516.45,405.69
2016,11,10,16,45,442.5,21.5,1.05,13.0,65.0,387.18,275.76
2016,11,10,17,0,309.0,14.0,1.2,12.0,25.0,223.75,0.0
2016,11,10,17,15,154.5,7.0,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,12.35,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,25.44,16.37
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,30.56,21.9
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,35.76,26.88
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,72.56,37.21
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,130.37,72.8
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,191.99,122.66
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,254.22,177.63
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.5,315.53,233.89
2016,11,11,9,30,880.0,59.0,2.4,13.0,433.0,378.05,290.67
2016,11,11,9,45,895.0,60.0,2.55,14.0,466.5,437.92,343.52
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,497.81,394.59
2016,11,11,10,15,917.5,62.0,2.65,15.5,526.0,553.5,440.86
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,607.88,484.41
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,658.44,523.76
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,706.79,560.25
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.0,750.9,590.68
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,792.3,618.18
2016,11,11,11,45,932.5,68.5,2.5,18.5,617.5,828.43,641.96
2016,11,11,12,0,930.0,70.0,2.5,19.0,621.0,861.24,663.28
2016,11,11,12,15,927.5,70.0,2.45,19.0,617.5,888.82,681.74
2016,11,11,12,30,925.0,70.0,2.4,19.0,614.0,912.84,697.78
2016,11,11,12,45,655.5,150.5,2.4,19.5,532.5,800.45,618.48
2016,11,11,13,0,386.0,231.0,2.4,20.0,451.0,629.05,491.49
2016,11,11,13,15,378.5,224.5,2.35,20.0,434.0,624.27,489.66
2016,11,11,13,30,371.0,218.0,2.3,20.0,417.0,617.61,485.31
2016,11,11,13,45,524.0,166.0,2.3,20.0,433.5,729.68,571.47
2016,11,11,14,0,677.0,114.0,2.3,20.0,450.0,828.43,641.84
2016,11,11,14,15,749.0,92.5,2.3,20.0,441.5,871.18,672.02
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,903.69,695.52
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.5,868.14,671.9
2016,11,11,15,0,762.0,69.0,2.3,20.0,356.0,829.85,646.61
2016,11,11,15,15,729.5,65.5,2.1,19.0,314.0,783.21,615.49
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,734.68,581.93
2016,11,11,15,45,637.5,58.0,1.7,17.5,226.5,668.34,532.73
2016,11,11,16,0,578.0,54.0,1.5,17.0,181.0,596.04,477.02
2016,11,11,16,15,500.0,46.0,1.6,16.0,137.0,504.97,406.65
2016,11,11,16,30,422.0,38.0,1.7,15.0,93.0,417.59,333.75
2016,11,11,16,45,211.0,28.5,1.8,14.5,56.0,233.45,163.52
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,16.22,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.5,11.77,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,75.0,26.33,16.98
2016,11,12,7,45,543.5,36.5,3.5,4.5,120.5,32.73,23.96
2016,11,12,8,0,639.0,44.0,3.8,5.0,166.0,39.16,30.26
2016,11,12,8,15,694.5,48.5,3.85,5.5,213.0,74.38,40.51
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,131.14,76.02
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,190.23,124.54
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,253.48,181.64
2016,11,12,9,15,851.5,61.5,3.95,7.5,392.0,315.96,240.03
2016,11,12,9,30,876.0,64.0,3.8,8.0,433.0,380.53,299.68
2016,11,12,9,45,899.0,64.0,3.65,8.5,469.0,442.55,355.89
2016,11,12,10,0,922.0,64.0,3.5,9.0,505.0,505.42,410.98
2016,11,12,10,15,934.0,65.0,3.35,9.0,534.0,564.13,461.7
2016,11,12,10,30,946.0,66.0,3.2,9.0,563.0,621.97,510.0
2016,11,12,10,45,954.0,67.0,3.1,9.5,584.5,676.15,553.09
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,728.52,593.33
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.5,776.14,628.17
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,821.19,660.0
2016,11,12,11,45,974.0,69.5,2.75,10.5,639.0,861.11,686.83
2016,11,12,12,0,976.0,70.0,2.7,11.0,645.0,897.87,711.1
2016,11,12,12,15,975.5,70.0,2.65,11.0,642.0,928.55,732.2
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,955.62,750.75
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.5,975.91,763.21
2016,11,12,13,0,970.0,68.0,2.5,12.0,618.0,992.28,773.04
2016,11,12,13,15,964.5,67.5,2.45,12.0,599.0,1002.52,780.2
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,1008.75,784.8
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,1005.81,783.86
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,998.88,780.41
2016,11,12,14,15,926.0,62.5,2.35,12.0,494.0,983.76,770.87
2016,11,12,14,30,912.0,61.0,2.3,12.0,461.0,964.98,758.89
2016,11,12,14,45,892.5,58.5,2.25,12.0,421.5,936.12,739.76
2016,11,12,15,0,873.0,56.0,2.2,12.0,382.0,904.17,718.25
2016,11,12,15,15,844.0,53.5,2.0,11.5,338.0,860.84,687.78
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,824.45,661.42
2016,11,12,15,45,770.5,47.0,1.6,10.5,247.0,761.06,613.78
2016,11,12,16,0,726.0,43.0,1.4,10.0,200.0,697.1,563.58
2016,11,12,16,15,651.0,37.0,1.3,9.0,152.0,606.02,491.6
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,517.6,415.79
2016,11,12,16,45,429.5,22.0,1.1,7.0,63.0,374.75,260.74
2016,11,12,17,0,283.0,13.0,1.0,6.0,22.0,204.78,0.0
2016,11,12,17,15,141.5,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,11.5,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,23.68,14.75
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,29.33,21.12
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,35.02,26.71
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.5,71.19,36.99
2016,11,13,8,30,791.0,47.0,1.5,4.0,263.0,129.66,73.38
2016,11,13,8,45,823.0,50.0,1.45,5.0,307.5,191.99,124.54
2016,11,13,9,0,855.0,53.0,1.4,6.0,352.0,255.12,181.04
2016,11,13,9,15,876.0,55.0,1.3,7.0,392.0,316.97,237.83
2016,11,13,9,30,897.0,57.0,1.2,8.0,432.0,380.1,294.6
2016,11,13,9,45,911.5,59.0,1.1,9.5,466.0,441.55,347.44
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,503.0,397.6
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,559.97,443.72
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,615.69,486.94
2016,11,13,10,45,947.0,64.5,0.9,13.0,574.0,667.66,525.24
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,717.5,560.5
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,762.77,591.92
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,805.32,620.49
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,842.4,644.69
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,876.16,666.57
2016,11,13,12,15,590.5,167.5,1.0,15.0,512.0,720.57,558.07
2016,11,13,12,30,228.0,266.0,1.0,15.0,398.0,486.28,382.54
2016,11,13,12,45,580.0,168.5,1.0,15.0,496.5,741.14,578.59
2016,11,13,13,0,932.0,71.0,1.0,15.0,595.0,959.51,724.91
2016,11,13,13,15,925.0,70.0,1.05,15.0,576.0,967.23,728.42
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,971.04,732.66
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,966.68,730.37
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,958.52,725.77
2016,11,13,14,15,763.5,86.5,1.2,15.5,443.0,869.31,668.22
2016,11,13,14,30,632.0,106.0,1.2,15.0,381.0,773.14,604.84
2016,11,13,14,45,610.0,101.0,1.25,15.0,347.5,741.71,585.39
2016,11,13,15,0,588.0,96.0,1.3,15.0,314.0,707.98,562.99
2016,11,13,15,15,567.5,86.5,1.2,14.5,276.5,668.23,535.06
2016,11,13,15,30,547.0,77.0,1.1,14.0,239.0,626.76,504.99
2016,11,13,15,45,506.0,68.5,1.0,13.5,199.0,567.42,460.17
2016,11,13,16,0,465.0,60.0,0.9,13.0,159.0,508.16,413.53
2016,11,13,16,15,406.5,49.0,0.95,12.0,120.0,432.77,353.4
2016,11,13,16,30,348.0,38.0,1.0,11.0,81.0,360.28,290.72
2016,11,13,16,45,174.0,27.0,1.05,10.0,48.5,201.76,135.04
2016,11,13,17,0,0.0,16.0,1.1,9.0,16.0,13.66,0.0
2016,11,13,17,15,0.0,8.0,1.1,8.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,5.5,31.5,11.37,0.0
2016,11,14,7,30,373.0,28.0,0.9,6.0,63.0,23.19,13.75
2016,11,14,7,45,463.5,36.5,0.95,6.5,105.0,29.86,21.14
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,36.49,27.59
2016,11,14,8,15,277.0,64.5,1.0,7.5,115.5,62.45,41.54
2016,11,14,8,30,0.0,84.0,1.0,8.0,84.0,68.12,54.0
2016,11,14,8,45,0.0,99.0,1.0,8.5,99.0,80.84,64.93
2016,11,14,9,0,0.0,114.0,1.0,9.0,114.0,93.74,75.8
2016,11,14,9,15,0.0,93.5,0.85,9.5,93.5,77.5,61.6
2016,11,14,9,30,0.0,73.0,0.7,10.0,73.0,60.55,46.85
2016,11,14,9,45,27.0,135.0,0.55,11.0,147.5,127.58,103.01
2016,11,14,10,0,54.0,197.0,0.4,12.0,222.0,198.97,160.67
2016,11,14,10,15,28.5,181.5,0.35,12.5,194.5,175.92,141.16
2016,11,14,10,30,3.0,166.0,0.3,13.0,167.0,143.15,113.95
2016,11,14,10,45,1.5,135.0,0.25,14.0,135.5,115.04,90.54
2016,11,14,11,0,0.0,104.0,0.2,15.0,104.0,86.97,67.14
2016,11,14,11,15,63.5,184.5,0.25,15.0,221.0,214.51,171.89
2016,11,14,11,30,127.0,265.0,0.3,15.0,338.0,363.94,287.76
2016,11,14,11,45,75.0,244.0,0.4,15.5,287.0,293.64,231.75
2016,11,14,12,0,23.0,223.0,0.5,16.0,236.0,218.18,172.06
2016,11,14,12,15,165.5,237.5,0.5,16.0,332.5,390.44,309.72
2016,11,14,12,30,308.0,252.0,0.5,16.0,429.0,558.83,435.43
2016,11,14,12,45,163.5,230.0,0.55,16.5,324.0,395.21,310.5
2016,11,14,13,0,19.0,208.0,0.6,17.0,219.0,206.87,162.51
2016,11,14,13,15,21.0,205.0,0.6,17.0,216.5,207.68,164.43
2016,11,14,13,30,23.0,202.0,0.6,17.0,214.0,208.71,165.57
2016,11,14,13,45,29.5,198.5,0.6,17.0,213.5,232.71,185.05
2016,11,14,14,0,36.0,195.0,0.6,17.0,213.0,238.8,190.32
2016,11,14,14,15,93.0,191.5,0.55,17.0,233.0,293.72,235.89
2016,11,14,14,30,150.0,188.0,0.5,17.0,253.0,368.37,295.19
2016,11,14,14,45,144.5,172.5,0.45,17.0,230.5,346.67,278.19
2016,11,14,15,0,139.0,157.0,0.4,17.0,208.0,324.55,261.5
2016,11,14,15,15,404.0,110.5,0.3,16.5,234.0,542.54,433.91
2016,11,14,15,30,669.0,64.0,0.2,16.0,260.0,717.45,556.81
2016,11,14,15,45,625.0,57.5,0.1,16.0,216.5,655.29,508.23
2016,11,14,16,0,581.0,51.0,0.0,16.0,173.0,593.19,461.68
2016,11,14,16,15,500.5,43.0,0.15,15.0,129.5,500.52,392.92
2016,11,14,16,30,420.0,35.0,0.3,14.0,86.0,411.93,321.46
2016,11,14,16,45,285.5,23.5,0.45,13.5,51.0,278.26,176.93
2016,11,14,17,0,151.0,12.0,0.6,13.0,16.0,113.44,0.0
2016,11,14,17,15,75.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.0,18.0,1.2,4.5,27.0,14.01,0.0
2016,11,15,7,30,200.0,36.0,1.3,5.0,54.0,27.8,17.29
2016,11,15,7,45,294.0,51.0,1.4,5.5,95.0,39.08,29.4
2016,11,15,8,0,388.0,66.0,1.5,6.0,136.0,50.2,40.07
2016,11,15,8,15,450.0,76.5,1.45,6.5,179.5,79.12,51.68
2016,11,15,8,30,512.0,87.0,1.4,7.0,223.0,126.79,82.41
2016,11,15,8,45,567.5,92.5,1.4,7.5,267.0,179.98,124.5
2016,11,15,9,0,623.0,98.0,1.4,8.0,311.0,236.63,172.96
2016,11,15,9,15,653.5,103.5,1.45,8.5,350.5,292.28,222.82
2016,11,15,9,30,684.0,109.0,1.5,9.0,390.0,350.88,274.83
2016,11,15,9,45,731.0,105.5,1.55,10.0,428.0,410.52,325.96
2016,11,15,10,0,778.0,102.0,1.6,11.0,466.0,473.84,378.65
2016,11,15,10,15,792.5,104.5,1.65,12.0,493.5,529.56,423.93
2016,11,15,10,30,807.0,107.0,1.7,13.0,521.0,585.06,467.44
2016,11,15,10,45,826.0,105.5,1.75,14.0,544.0,637.06,507.0
2016,11,15,11,0,845.0,104.0,1.8,15.0,567.0,689.76,545.83
2016,11,15,11,15,850.5,105.0,1.8,15.0,580.0,734.63,579.46
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,777.32,609.77
2016,11,15,11,45,864.5,104.0,1.85,15.5,599.5,816.73,636.32
2016,11,15,12,0,873.0,102.0,1.9,16.0,606.0,853.63,660.93
2016,11,15,12,15,872.0,101.5,1.9,16.0,603.5,881.44,679.88
2016,11,15,12,30,871.0,101.0,1.9,16.0,601.0,905.88,696.63
2016,11,15,12,45,823.5,116.0,1.95,16.5,582.0,902.38,693.57
2016,11,15,13,0,776.0,131.0,2.0,17.0,563.0,901.21,692.57
2016,11,15,13,15,767.0,129.0,1.95,17.0,544.5,905.13,695.44
2016,11,15,13,30,758.0,127.0,1.9,17.0,526.0,905.48,695.94
2016,11,15,13,45,756.5,120.5,1.9,17.0,502.0,904.11,696.01
2016,11,15,14,0,755.0,114.0,1.9,17.0,478.0,899.25,693.84
2016,11,15,14,15,735.5,110.5,1.8,16.5,446.0,877.44,680.21
2016,11,15,14,30,716.0,107.0,1.7,16.0,414.0,852.43,664.44
2016,11,15,14,45,699.0,99.5,1.65,16.0,377.5,821.98,644.01
2016,11,15,15,0,682.0,92.0,1.6,16.0,341.0,788.77,621.34
2016,11,15,15,15,644.0,86.5,1.35,15.5,299.0,736.42,583.37
2016,11,15,15,30,606.0,81.0,1.1,15.0,257.0,682.56,543.36
2016,11,15,15,45,559.5,71.5,0.9,14.5,213.0,615.87,492.89
2016,11,15,16,0,513.0,62.0,0.7,14.0,169.0,549.28,440.44
2016,11,15,16,15,429.5,51.5,0.75,13.5,125.5,452.78,364.61
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,360.18,286.17
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,231.3,142.6
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,73.59,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,14.51,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.35,15.67
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,36.94,27.34
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,47.37,37.31
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.5,78.84,51.09
2016,11,16,8,30,525.0,82.0,1.5,8.0,220.0,126.66,81.49
2016,11,16,8,45,570.5,88.5,1.4,9.0,262.0,176.48,120.69
2016,11,16,9,0,616.0,95.0,1.3,10.0,304.0,231.72,167.76
2016,11,16,9,15,647.0,100.5,1.35,11.0,342.5,286.95,216.46
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,345.2,267.2
2016,11,16,9,45,701.0,109.5,1.5,13.0,415.0,401.06,315.16
2016,11,16,10,0,724.0,113.0,1.6,14.0,449.0,458.33,362.81
2016,11,16,10,15,739.5,116.0,1.7,14.5,476.5,512.36,407.23
2016,11,16,10,30,755.0,119.0,1.8,15.0,504.0,566.41,450.39
2016,11,16,10,45,772.5,118.5,1.9,16.0,525.5,617.86,489.62
2016,11,16,11,0,790.0,118.0,2.0,17.0,547.0,668.78,527.33
2016,11,16,11,15,796.0,119.0,2.0,17.0,560.5,712.36,560.05
2016,11,16,11,30,802.0,120.0,2.0,17.0,574.0,753.96,590.63
2016,11,16,11,45,813.5,117.0,2.05,17.5,581.0,789.04,614.22
2016,11,16,12,0,825.0,114.0,2.1,18.0,588.0,825.93,639.0
2016,11,16,12,15,824.0,113.5,2.15,18.0,585.0,852.48,657.66
2016,11,16,12,30,823.0,113.0,2.2,18.0,582.0,875.83,674.26
2016,11,16,12,45,845.0,102.5,2.25,18.5,576.0,905.3,693.92
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,931.58,711.31
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,937.59,715.36
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,939.82,717.17
2016,11,16,13,45,842.0,86.5,2.2,19.0,508.0,936.09,715.65
2016,11,16,14,0,833.0,84.0,2.2,19.0,483.0,928.67,711.8
2016,11,16,14,15,816.0,81.5,2.1,19.0,451.0,910.02,699.32
2016,11,16,14,30,799.0,79.0,2.0,19.0,419.0,887.95,684.59
2016,11,16,14,45,778.5,75.0,1.95,19.0,382.0,857.5,664.46
2016,11,16,15,0,758.0,71.0,1.9,19.0,345.0,824.16,642.02
2016,11,16,15,15,723.5,67.0,1.65,18.0,303.0,775.47,608.53
2016,11,16,15,30,689.0,63.0,1.4,17.0,261.0,732.59,578.1
2016,11,16,15,45,642.5,56.5,1.15,16.5,217.0,667.99,529.2
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,603.52,478.37
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,510.11,406.4
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,420.62,330.61
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,278.73,164.31
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,111.28,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,10.67,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,20.78,10.7
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,27.57,18.85
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,37.38,28.14
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,68.04,37.35
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,121.88,69.8
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,177.68,114.14
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,237.48,166.21
2016,11,17,9,15,794.5,64.0,1.4,12.0,357.5,296.84,219.45
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,358.26,273.55
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,418.1,324.73
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,477.74,373.65
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.0,533.8,418.44
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,589.14,460.69
2016,11,17,10,45,899.0,72.0,0.8,17.0,542.5,640.49,497.24
2016,11,17,11,0,907.0,73.0,0.7,18.0,563.0,690.21,530.85
2016,11,17,11,15,911.5,73.5,0.65,18.0,576.0,735.02,561.48
2016,11,17,11,30,916.0,74.0,0.6,18.0,589.0,777.43,588.7
2016,11,17,11,45,918.5,74.0,0.55,18.5,594.5,815.09,611.21
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,849.83,631.45
2016,11,17,12,15,920.0,74.0,0.5,19.0,597.0,878.52,649.72
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,903.81,665.87
2016,11,17,12,45,912.0,74.5,0.55,19.0,583.0,920.84,677.86
2016,11,17,13,0,905.0,75.0,0.6,19.0,572.0,934.09,687.71
2016,11,17,13,15,897.5,74.0,0.6,19.0,553.5,941.2,692.77
2016,11,17,13,30,890.0,73.0,0.6,19.0,535.0,944.52,695.64
2016,11,17,13,45,882.5,70.5,0.6,19.5,510.0,942.1,693.73
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,935.97,689.66
2016,11,17,14,15,859.0,66.5,0.55,20.0,453.0,919.53,679.31
2016,11,17,14,30,843.0,65.0,0.5,20.0,421.0,910.04,673.65
2016,11,17,14,45,823.5,61.5,0.5,20.0,384.0,880.77,655.96
2016,11,17,15,0,804.0,58.0,0.5,20.0,347.0,848.54,636.21
2016,11,17,15,15,771.5,55.0,0.5,19.5,305.0,802.56,607.76
2016,11,17,15,30,739.0,52.0,0.5,19.0,263.0,754.72,576.92
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.5,691.09,533.25
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,627.24,486.87
2016,11,17,16,15,567.0,36.0,0.65,17.0,130.0,535.31,418.89
2016,11,17,16,30,487.0,30.0,0.8,16.0,86.0,446.35,344.99
2016,11,17,16,45,341.5,20.0,0.95,15.0,50.0,302.49,167.19
2016,11,17,17,0,196.0,10.0,1.1,14.0,14.0,142.28,0.0
2016,11,17,17,15,98.0,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,10.67,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,20.76,10.08
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.5,28.35,19.32
2016,11,18,8,0,536.0,44.0,1.1,10.0,136.0,35.86,26.53
2016,11,18,8,15,597.0,50.5,1.1,10.5,180.0,65.3,35.99
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,118.03,67.65
2016,11,18,8,45,696.0,61.5,1.1,12.0,267.0,174.82,112.27
2016,11,18,9,0,734.0,66.0,1.1,13.0,310.0,233.16,162.32
2016,11,18,9,15,761.5,69.5,1.0,14.0,349.0,291.49,213.71
2016,11,18,9,30,789.0,73.0,0.9,15.0,388.0,352.17,266.16
2016,11,18,9,45,808.5,75.5,0.85,16.0,422.0,410.69,315.53
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,470.01,363.49
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,526.23,408.59
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,582.01,451.84
2016,11,18,10,45,865.5,82.5,1.0,19.0,532.5,633.62,490.28
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,683.89,526.59
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,729.6,557.91
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,766.74,580.87
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,804.56,603.52
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,839.65,624.0
2016,11,18,12,15,895.5,83.5,0.95,23.0,589.5,867.63,641.24
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,892.31,656.32
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,911.63,667.55
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,927.41,676.64
2016,11,18,13,15,883.5,80.0,0.9,24.0,549.0,934.49,681.63
2016,11,18,13,30,876.0,79.0,0.9,24.0,531.0,948.14,691.09
2016,11,18,13,45,867.0,77.0,0.95,24.0,506.0,945.21,690.96
2016,11,18,14,0,858.0,75.0,1.0,24.0,481.0,938.53,688.75
2016,11,18,14,15,842.0,72.5,1.0,24.0,449.0,920.9,678.67
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,899.8,666.43
2016,11,18,14,45,803.5,67.0,1.0,24.0,380.0,868.7,647.46
2016,11,18,15,0,781.0,64.0,1.0,24.0,343.0,834.72,626.29
2016,11,18,15,15,747.0,60.5,0.95,23.0,301.0,787.1,596.8
2016,11,18,15,30,713.0,57.0,0.9,22.0,259.0,737.63,564.84
2016,11,18,15,45,662.0,52.0,0.9,21.0,214.5,670.23,518.97
2016,11,18,16,0,611.0,47.0,0.9,20.0,170.0,602.61,470.15
2016,11,18,16,15,527.5,39.5,1.0,19.0,126.0,516.36,404.67
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,426.03,328.34
2016,11,18,16,45,294.5,21.0,1.2,17.0,47.0,277.0,143.25
2016,11,18,17,0,145.0,10.0,1.3,16.0,12.0,107.44,0.0
2016,11,18,17,15,72.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,10.67,0.0
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,20.81,9.53
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,28.38,19.32
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,35.88,26.59
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,64.12,35.72
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,115.82,66.82
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,169.58,110.06
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,225.56,159.36
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,281.59,209.88
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,339.93,262.13
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,369.0,291.72
2016,11,19,10,0,497.0,148.0,3.8,16.0,373.0,378.81,303.24
2016,11,19,10,15,649.5,120.0,4.2,16.5,432.0,466.72,375.38
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,561.06,452.34
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.5,608.99,491.8
2016,11,19,11,0,807.0,100.0,5.4,18.0,530.0,655.1,529.22
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.5,700.6,565.89
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,744.34,599.91
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,786.0,631.67
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,825.64,661.92
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,857.6,686.93
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,886.58,709.88
2016,11,19,12,45,517.5,173.0,6.2,17.0,461.0,685.37,557.05
2016,11,19,13,0,173.0,250.0,6.3,17.0,344.0,435.49,354.23
2016,11,19,13,15,129.0,238.5,6.25,16.5,307.5,387.63,316.43
2016,11,19,13,30,85.0,227.0,6.2,16.0,271.0,318.35,260.4
2016,11,19,13,45,366.0,171.0,6.2,16.0,345.5,580.79,479.61
2016,11,19,14,0,647.0,115.0,6.2,16.0,420.0,793.71,648.59
2016,11,19,14,15,770.0,89.0,6.15,15.5,428.0,872.3,709.72
2016,11,19,14,30,893.0,63.0,6.1,15.0,436.0,942.12,764.37
2016,11,19,14,45,880.0,59.0,6.1,14.5,398.5,918.07,748.78
2016,11,19,15,0,867.0,55.0,6.1,14.0,361.0,890.76,730.8
2016,11,19,15,15,837.0,52.0,6.0,13.5,318.0,846.67,698.78
2016,11,19,15,30,807.0,49.0,5.9,13.0,275.0,809.28,670.82
2016,11,19,15,45,756.5,45.5,5.8,12.5,229.0,742.46,618.13
2016,11,19,16,0,706.0,42.0,5.7,12.0,183.0,675.23,562.51
2016,11,19,16,15,623.5,36.0,5.45,11.0,136.5,579.56,481.21
2016,11,19,16,30,541.0,30.0,5.2,10.0,90.0,486.61,393.67
2016,11,19,16,45,270.5,15.0,4.95,9.5,45.0,244.5,123.28
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
