Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,9.82,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,21.06,9.31
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.5,27.63,19.21
2016,11,20,8,0,643.0,38.0,2.9,1.0,144.0,34.23,25.94
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.5,64.56,34.73
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,121.58,68.94
2016,11,20,8,45,798.0,51.5,3.4,2.5,281.5,180.64,117.15
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,243.68,174.49
2016,11,20,9,15,859.5,57.5,3.6,3.5,366.5,306.62,234.15
2016,11,20,9,30,884.0,60.0,3.6,4.0,407.0,370.01,294.01
2016,11,20,9,45,903.0,61.5,3.65,4.5,442.0,431.63,351.35
2016,11,20,10,0,922.0,63.0,3.7,5.0,477.0,493.76,407.44
2016,11,20,10,15,933.5,64.0,3.7,5.5,505.0,551.72,458.36
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,608.79,506.84
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,662.0,550.91
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,713.43,592.33
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,760.04,628.72
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,804.07,661.51
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,842.0,688.52
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,876.71,713.0
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,905.95,734.42
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,931.58,753.25
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,949.93,765.8
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,964.38,775.67
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.5,972.87,782.48
2016,11,20,13,30,939.0,66.0,4.0,9.0,545.0,977.4,786.66
2016,11,20,13,45,923.5,66.0,4.05,9.5,518.0,971.17,782.09
2016,11,20,14,0,908.0,66.0,4.1,10.0,491.0,961.11,774.96
2016,11,20,14,15,892.0,64.5,4.1,9.5,458.5,944.84,765.88
2016,11,20,14,30,876.0,63.0,4.1,9.0,426.0,925.1,754.23
2016,11,20,14,45,847.5,61.5,4.1,9.0,387.0,900.46,737.38
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,862.69,710.29
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,815.82,676.18
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,766.97,639.29
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,694.63,581.21
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,622.16,520.6
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,525.05,438.2
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,431.13,350.22
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,223.06,104.86
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,11.5,1.5,-1.0,24.0,9.82,0.0
2016,11,21,7,30,359.0,23.0,1.8,0.0,48.0,19.22,7.11
2016,11,21,7,45,468.5,31.5,2.15,0.5,90.5,28.41,19.82
2016,11,21,8,0,578.0,40.0,2.5,1.0,133.0,35.84,27.38
2016,11,21,8,15,641.5,45.5,2.75,1.5,178.0,63.62,35.75
2016,11,21,8,30,705.0,51.0,3.0,2.0,223.0,117.66,68.05
2016,11,21,8,45,746.5,54.5,3.25,2.5,267.0,173.94,113.62
2016,11,21,9,0,788.0,58.0,3.5,3.0,311.0,234.8,168.6
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.5,294.85,225.39
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,357.09,283.95
2016,11,21,9,45,864.5,64.0,3.5,5.0,425.0,417.31,339.23
2016,11,21,10,0,887.0,65.0,3.5,6.0,460.0,478.37,393.43
2016,11,21,10,15,900.0,66.5,3.5,6.5,488.5,535.75,443.62
2016,11,21,10,30,913.0,68.0,3.5,7.0,517.0,592.49,491.63
2016,11,21,10,45,923.5,68.0,3.5,7.5,538.5,645.15,534.96
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,696.32,575.87
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,742.84,612.29
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,786.98,645.05
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,825.8,672.39
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,861.68,697.35
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,892.1,718.17
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,919.1,736.47
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,939.69,750.16
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,956.53,761.28
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,965.71,768.46
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,970.98,773.08
2016,11,21,13,45,925.5,63.5,3.5,11.0,514.0,968.4,772.28
2016,11,21,14,0,916.0,62.0,3.5,11.0,489.0,961.98,768.93
2016,11,21,14,15,901.0,60.5,3.45,11.0,457.0,946.64,758.89
2016,11,21,14,30,886.0,59.0,3.4,11.0,425.0,927.79,746.37
2016,11,21,14,45,865.0,57.0,3.4,11.0,387.0,899.35,727.06
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,868.04,705.29
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,832.49,679.1
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,785.15,642.97
2016,11,21,15,45,731.5,45.0,2.55,9.5,219.0,719.36,591.53
2016,11,21,16,0,682.0,41.0,2.3,9.0,174.0,653.28,537.38
2016,11,21,16,15,599.5,35.0,2.1,7.5,129.0,558.7,459.64
2016,11,21,16,30,517.0,29.0,1.9,6.0,84.0,467.01,374.42
2016,11,21,16,45,258.5,14.5,1.7,5.0,42.0,233.85,99.93
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,8.96,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,19.19,6.02
2016,11,22,7,45,519.5,28.5,1.45,-0.5,92.0,25.8,17.48
2016,11,22,8,0,626.0,36.0,1.6,0.0,135.0,32.43,24.34
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.5,60.47,32.47
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,116.47,65.44
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,174.34,112.14
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,237.71,169.21
2016,11,22,9,15,851.0,54.5,1.8,2.5,354.0,298.72,226.78
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,361.54,285.73
2016,11,22,9,45,683.5,100.5,2.0,4.0,377.5,379.43,308.95
2016,11,22,10,0,491.0,144.0,2.1,5.0,361.0,370.1,306.11
2016,11,22,10,15,713.5,102.5,2.0,5.5,440.0,478.89,396.2
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,596.19,490.78
2016,11,22,10,45,944.0,62.0,1.85,7.0,540.0,649.36,531.76
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,700.83,570.32
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,747.31,603.36
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,791.3,632.47
2016,11,22,11,45,963.5,63.5,1.55,9.5,593.0,829.83,657.64
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,865.31,680.34
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.5,894.4,697.64
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,919.91,712.26
2016,11,22,12,45,955.0,64.0,1.2,11.5,582.0,938.6,722.07
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,953.39,729.24
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,961.41,733.22
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,965.51,734.7
2016,11,22,13,45,920.5,62.5,0.85,12.0,508.0,961.08,731.69
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,952.81,726.36
2016,11,22,14,15,893.5,59.5,0.7,12.0,450.0,937.08,715.11
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,917.87,701.63
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.5,888.37,682.21
2016,11,22,15,0,835.0,53.0,0.5,12.0,343.0,856.02,660.65
2016,11,22,15,15,803.0,50.0,0.4,11.5,301.0,810.96,629.91
2016,11,22,15,30,771.0,47.0,0.3,11.0,259.0,772.93,603.17
2016,11,22,15,45,722.5,43.0,0.25,11.0,214.0,708.44,555.84
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,643.75,506.15
2016,11,22,16,15,592.0,33.0,0.3,10.5,125.0,550.19,434.34
2016,11,22,16,30,510.0,27.0,0.4,10.0,81.0,460.0,354.55
2016,11,22,16,45,255.0,13.5,0.55,9.5,40.5,229.22,85.15
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,57.5,11.0,1.05,0.5,15.0,9.39,0.0
2016,11,23,7,30,115.0,22.0,1.1,1.0,30.0,17.05,3.4
2016,11,23,7,45,165.0,38.0,1.2,2.0,59.0,29.08,20.07
2016,11,23,8,0,215.0,54.0,1.3,3.0,88.0,40.81,31.61
2016,11,23,8,15,243.0,70.5,1.25,3.5,119.5,63.13,44.68
2016,11,23,8,30,271.0,87.0,1.2,4.0,151.0,97.33,68.59
2016,11,23,8,45,292.0,100.5,1.15,4.5,182.0,131.8,96.73
2016,11,23,9,0,313.0,114.0,1.1,5.0,213.0,168.9,129.06
2016,11,23,9,15,311.5,130.5,0.95,5.5,239.0,204.81,161.69
2016,11,23,9,30,310.0,147.0,0.8,6.0,265.0,240.67,193.69
2016,11,23,9,45,320.0,160.0,0.7,7.0,291.5,277.77,225.3
2016,11,23,10,0,330.0,173.0,0.6,8.0,318.0,315.81,256.62
2016,11,23,10,15,586.0,126.5,0.85,9.0,403.5,436.45,353.68
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,565.52,455.51
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,616.6,495.96
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,666.22,534.95
2016,11,23,11,15,863.5,86.0,1.75,12.0,544.0,711.77,570.24
2016,11,23,11,30,870.0,87.0,1.8,12.0,558.0,755.26,602.01
2016,11,23,11,45,873.0,87.0,1.9,12.5,564.0,792.62,628.06
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,827.22,652.07
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,855.97,672.63
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,881.48,691.02
2016,11,23,12,45,872.5,86.0,2.15,13.5,556.5,900.63,703.78
2016,11,23,13,0,870.0,85.0,2.2,14.0,547.0,916.25,714.22
2016,11,23,13,15,655.0,134.5,2.2,14.0,476.0,798.64,631.29
2016,11,23,13,30,440.0,184.0,2.2,14.0,405.0,657.28,527.12
2016,11,23,13,45,362.0,188.0,2.25,14.0,364.0,575.26,466.39
2016,11,23,14,0,284.0,192.0,2.3,14.0,323.0,512.42,417.78
2016,11,23,14,15,214.5,184.0,2.15,13.5,279.0,420.84,346.34
2016,11,23,14,30,145.0,176.0,2.0,13.0,235.0,349.54,288.95
2016,11,23,14,45,139.5,161.0,1.95,13.0,213.5,328.46,272.76
2016,11,23,15,0,134.0,146.0,1.9,13.0,192.0,306.98,255.76
2016,11,23,15,15,128.5,128.5,1.65,12.0,168.0,281.35,235.68
2016,11,23,15,30,123.0,111.0,1.4,11.0,144.0,255.32,214.72
2016,11,23,15,45,113.0,92.5,1.2,10.5,119.0,223.38,187.72
2016,11,23,16,0,103.0,74.0,1.0,10.0,94.0,191.17,159.72
2016,11,23,16,15,84.5,55.5,1.05,9.5,69.0,151.75,124.75
2016,11,23,16,30,66.0,37.0,1.1,9.0,44.0,111.74,87.03
2016,11,23,16,45,33.0,18.5,1.15,8.5,22.0,52.09,13.27
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,6.0,1.2,6.5,6.0,5.12,0.0
2016,11,24,7,30,0.0,12.0,1.4,7.0,12.0,9.88,0.0
2016,11,24,7,45,0.0,25.0,1.6,7.5,25.0,20.65,12.17
2016,11,24,8,0,0.0,38.0,1.8,8.0,38.0,31.18,22.31
2016,11,24,8,15,0.0,52.5,1.75,8.5,52.5,42.76,31.51
2016,11,24,8,30,0.0,67.0,1.7,9.0,67.0,54.69,42.04
2016,11,24,8,45,0.0,82.0,1.7,9.5,82.0,67.22,52.93
2016,11,24,9,0,0.0,97.0,1.7,10.0,97.0,79.98,63.83
2016,11,24,9,15,125.5,125.0,1.75,10.5,172.5,144.31,114.53
2016,11,24,9,30,251.0,153.0,1.8,11.0,248.0,225.64,180.35
2016,11,24,9,45,285.0,163.0,1.9,12.0,280.0,266.23,214.23
2016,11,24,10,0,319.0,173.0,2.0,13.0,312.0,310.38,250.74
2016,11,24,10,15,566.5,127.0,2.15,13.5,392.5,426.05,344.23
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,549.53,442.82
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,600.12,482.2
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,649.69,520.13
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,693.48,553.53
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,735.21,583.41
2016,11,24,11,45,854.5,83.0,2.95,17.5,548.0,772.17,609.44
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,806.48,633.47
2016,11,24,12,15,858.0,83.0,3.1,18.5,552.5,835.05,652.47
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,860.49,669.22
2016,11,24,12,45,832.0,90.5,3.15,19.5,537.5,868.81,674.26
2016,11,24,13,0,806.0,98.0,3.2,20.0,524.0,872.61,676.39
2016,11,24,13,15,798.0,97.0,3.15,20.0,507.5,878.78,681.04
2016,11,24,13,30,790.0,96.0,3.1,20.0,491.0,881.4,683.31
2016,11,24,13,45,776.5,94.0,3.1,20.0,466.5,874.16,679.14
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,869.88,677.24
2016,11,24,14,15,744.5,89.5,2.95,20.0,412.0,850.94,664.02
2016,11,24,14,30,726.0,87.0,2.8,20.0,382.0,828.93,648.68
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.5,792.25,623.01
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,753.22,595.32
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,702.42,558.95
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,650.3,520.37
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,570.1,458.08
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,490.55,394.19
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.5,392.82,315.18
2016,11,24,16,30,273.0,38.0,1.2,16.0,66.0,304.02,234.7
2016,11,24,16,45,136.5,19.0,1.2,15.5,33.0,152.19,40.73
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,12.0,0.9,8.5,16.0,10.24,0.0
2016,11,25,7,30,152.0,24.0,1.0,9.0,32.0,18.67,0.19
2016,11,25,7,45,257.5,38.0,1.15,9.5,68.5,29.41,19.36
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,40.03,29.91
2016,11,25,8,15,433.5,61.5,1.25,10.5,146.5,64.18,40.85
2016,11,25,8,30,504.0,71.0,1.2,11.0,188.0,109.42,67.49
2016,11,25,8,45,554.0,77.5,1.15,11.5,229.0,157.62,104.13
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,211.74,149.6
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,265.42,196.38
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,322.34,245.37
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,377.45,291.74
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,434.18,337.53
2016,11,25,10,15,564.0,140.0,0.85,16.5,393.5,431.1,338.79
2016,11,25,10,30,409.0,179.0,1.0,17.0,375.0,416.0,328.96
2016,11,25,10,45,354.5,198.5,1.15,18.0,374.0,416.52,329.71
2016,11,25,11,0,300.0,218.0,1.3,19.0,373.0,421.48,332.81
2016,11,25,11,15,217.5,232.0,1.4,19.0,345.5,383.4,303.46
2016,11,25,11,30,135.0,246.0,1.5,19.0,318.0,350.16,276.96
2016,11,25,11,45,207.5,243.0,1.65,19.5,355.5,411.26,325.57
2016,11,25,12,0,280.0,240.0,1.8,20.0,393.0,492.87,388.15
2016,11,25,12,15,432.0,200.5,1.85,20.0,435.5,605.48,474.79
2016,11,25,12,30,584.0,161.0,1.9,20.0,478.0,708.55,552.58
2016,11,25,12,45,538.5,172.5,2.0,20.5,460.5,698.74,543.9
2016,11,25,13,0,493.0,184.0,2.1,21.0,443.0,684.91,533.26
2016,11,25,13,15,511.5,172.0,2.1,21.0,433.0,699.44,545.16
2016,11,25,13,30,530.0,160.0,2.1,21.0,423.0,711.81,555.36
2016,11,25,13,45,497.5,158.0,2.15,21.0,396.0,686.14,537.49
2016,11,25,14,0,465.0,156.0,2.2,21.0,369.0,657.96,517.91
2016,11,25,14,15,389.0,157.0,2.05,20.5,327.0,590.36,468.03
2016,11,25,14,30,313.0,158.0,1.9,20.0,285.0,502.05,402.14
2016,11,25,14,45,292.0,148.0,1.75,20.0,258.0,471.16,379.06
2016,11,25,15,0,271.0,138.0,1.6,20.0,231.0,439.77,354.85
2016,11,25,15,15,257.0,122.0,1.4,19.5,201.0,405.55,328.8
2016,11,25,15,30,243.0,106.0,1.2,19.0,171.0,370.74,301.56
2016,11,25,15,45,206.5,90.0,1.0,18.5,138.5,316.4,257.52
2016,11,25,16,0,170.0,74.0,0.8,18.0,106.0,263.3,213.28
2016,11,25,16,15,132.0,56.0,0.8,17.5,76.5,206.81,165.38
2016,11,25,16,30,94.0,38.0,0.8,17.0,47.0,151.59,114.88
2016,11,25,16,45,47.0,19.0,0.85,16.5,23.5,73.77,13.59
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,8.96,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.61,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,76.0,25.76,16.4
2016,11,26,8,0,522.0,41.0,3.0,6.0,117.0,33.86,24.79
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.5,56.97,32.5
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,109.85,62.65
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,167.24,107.54
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,227.47,160.45
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,287.39,215.98
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,349.93,273.85
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.5,410.94,329.6
2016,11,26,10,0,879.0,70.0,3.8,9.0,448.0,473.63,385.33
2016,11,26,10,15,892.5,72.0,3.75,9.5,476.5,532.03,435.94
2016,11,26,10,30,906.0,74.0,3.7,10.0,505.0,587.0,482.23
2016,11,26,10,45,918.5,74.0,3.65,10.5,527.0,640.54,525.9
2016,11,26,11,0,931.0,74.0,3.6,11.0,549.0,692.82,567.25
2016,11,26,11,15,936.5,74.5,3.55,11.0,563.5,739.31,603.9
2016,11,26,11,30,942.0,75.0,3.5,11.0,578.0,783.47,636.16
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.5,824.31,664.45
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,862.41,690.43
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.5,892.16,711.77
2016,11,26,12,30,953.0,73.0,3.4,12.0,588.0,918.46,730.7
2016,11,26,12,45,951.0,72.5,3.4,12.5,578.0,939.88,744.84
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,957.61,756.46
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.5,966.36,763.24
2016,11,26,13,30,935.0,70.0,3.4,13.0,533.0,971.21,767.5
2016,11,26,13,45,925.5,68.5,3.4,13.0,508.0,969.18,767.07
2016,11,26,14,0,916.0,67.0,3.4,13.0,483.0,963.34,764.12
2016,11,26,14,15,900.0,65.0,3.35,12.5,451.0,947.0,754.78
2016,11,26,14,30,884.0,63.0,3.3,12.0,419.0,927.15,742.92
2016,11,26,14,45,862.5,60.5,3.3,12.0,381.0,908.01,730.4
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,875.72,707.87
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,828.04,672.63
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,778.35,634.72
2016,11,26,15,45,720.5,46.5,2.45,10.5,212.5,709.96,581.18
2016,11,26,16,0,668.0,42.0,2.2,10.0,167.0,641.3,524.87
2016,11,26,16,15,578.5,35.5,2.0,9.0,122.5,541.28,441.84
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,444.32,349.09
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,221.39,45.43
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,10.5,1.05,-1.5,16.0,8.96,0.0
2016,11,27,7,30,221.0,21.0,1.2,-1.0,32.0,17.63,0.0
2016,11,27,7,45,349.5,32.0,1.35,-0.5,71.0,26.62,17.39
2016,11,27,8,0,478.0,43.0,1.5,0.0,110.0,35.51,26.92
2016,11,27,8,15,552.0,50.0,1.35,0.5,154.0,56.54,34.16
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,106.96,63.02
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.5,160.69,104.89
2016,11,27,9,0,723.0,67.0,1.0,3.0,285.0,219.95,156.4
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.5,279.77,210.62
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,340.68,265.18
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.5,399.45,316.59
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,459.1,366.46
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,515.82,413.77
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,572.35,459.37
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.0,624.51,500.23
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,675.31,538.88
2016,11,27,11,15,880.5,90.0,0.85,9.0,546.5,721.67,574.33
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,765.94,606.6
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,802.92,631.57
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,836.93,654.38
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.5,866.27,675.11
2016,11,27,12,30,886.0,93.0,1.1,10.0,569.0,892.33,693.69
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.5,910.0,705.37
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,923.99,714.75
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,931.38,720.28
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,934.99,723.48
2016,11,27,13,45,840.0,90.0,1.3,11.0,487.0,925.77,719.74
2016,11,27,14,0,821.0,90.0,1.4,11.0,461.0,912.72,713.51
2016,11,27,14,15,802.5,87.5,1.35,11.0,429.5,893.54,700.78
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,870.93,685.66
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,838.87,664.42
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,796.93,635.68
2016,11,27,15,15,675.5,75.0,1.1,10.5,280.5,743.8,596.67
2016,11,27,15,30,635.0,70.0,0.9,10.0,239.0,689.23,555.4
2016,11,27,15,45,571.0,63.5,0.75,9.5,195.0,611.78,495.95
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,534.85,434.49
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,427.59,348.57
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,324.91,255.43
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,166.5,26.03
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,4.5,0.95,1.5,4.5,3.84,0.0
2016,11,28,7,30,0.0,9.0,1.1,2.0,9.0,7.4,0.0
2016,11,28,7,45,0.0,20.5,1.3,2.5,20.5,16.92,8.7
2016,11,28,8,0,0.0,32.0,1.5,3.0,32.0,26.45,18.35
2016,11,28,8,15,0.0,45.0,1.45,3.0,45.0,36.94,27.0
2016,11,28,8,30,0.0,58.0,1.4,3.0,58.0,47.58,36.71
2016,11,28,8,45,0.0,70.5,1.4,3.5,70.5,58.0,46.01
2016,11,28,9,0,0.0,83.0,1.4,4.0,83.0,68.55,55.28
2016,11,28,9,15,23.5,115.0,1.4,4.5,123.5,104.03,85.4
2016,11,28,9,30,47.0,147.0,1.4,5.0,164.0,142.35,117.82
2016,11,28,9,45,46.0,159.5,1.4,5.5,177.5,157.44,130.65
2016,11,28,10,0,45.0,172.0,1.4,6.0,191.0,172.59,143.37
2016,11,28,10,15,58.0,187.0,1.55,6.5,213.5,197.22,163.98
2016,11,28,10,30,71.0,202.0,1.7,7.0,236.0,223.59,185.9
2016,11,28,10,45,231.0,199.5,1.9,7.5,315.0,342.17,285.24
2016,11,28,11,0,391.0,197.0,2.1,8.0,394.0,457.02,379.35
2016,11,28,11,15,204.0,196.5,2.1,8.0,299.5,336.06,279.84
2016,11,28,11,30,17.0,196.0,2.1,8.0,205.0,185.47,152.4
2016,11,28,11,45,98.5,221.5,2.1,8.5,274.5,289.17,240.38
2016,11,28,12,0,180.0,247.0,2.1,9.0,344.0,404.04,333.96
2016,11,28,12,15,278.5,231.0,2.15,9.0,380.5,493.47,406.76
2016,11,28,12,30,377.0,215.0,2.2,9.0,417.0,571.12,469.58
2016,11,28,12,45,231.5,223.0,2.25,9.5,346.5,446.96,368.89
2016,11,28,13,0,86.0,231.0,2.3,10.0,276.0,315.87,260.34
2016,11,28,13,15,86.0,223.5,2.35,10.0,267.0,311.79,258.03
2016,11,28,13,30,86.0,216.0,2.4,10.0,258.0,307.55,255.09
2016,11,28,13,45,130.0,207.0,2.45,10.5,267.0,361.68,300.41
2016,11,28,14,0,174.0,198.0,2.5,11.0,276.0,396.74,329.93
2016,11,28,14,15,92.5,171.0,2.35,11.0,212.0,269.87,224.96
2016,11,28,14,30,11.0,144.0,2.2,11.0,148.0,146.43,119.84
2016,11,28,14,45,7.5,131.5,2.1,11.0,134.5,131.94,107.9
2016,11,28,15,0,4.0,119.0,2.0,11.0,121.0,117.62,95.77
2016,11,28,15,15,2.0,104.0,1.85,10.5,105.0,101.69,82.35
2016,11,28,15,30,0.0,89.0,1.7,10.0,89.0,85.81,68.75
2016,11,28,15,45,0.0,73.0,1.55,9.5,73.0,70.28,55.32
2016,11,28,16,0,0.0,57.0,1.4,9.0,57.0,54.46,41.42
2016,11,28,16,15,0.0,41.0,1.45,8.5,41.0,38.09,26.87
2016,11,28,16,30,0.0,25.0,1.5,8.0,25.0,20.66,11.11
2016,11,28,16,45,0.0,12.5,1.6,8.0,12.5,10.3,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.28,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.46,0.0
2016,11,29,7,45,0.0,9.0,6.45,15.5,9.0,7.39,0.22
2016,11,29,8,0,0.0,15.0,6.5,16.0,15.0,12.33,4.99
2016,11,29,8,15,0.0,22.0,6.5,16.0,22.0,18.12,9.61
2016,11,29,8,30,0.0,29.0,6.5,16.0,29.0,23.91,14.67
2016,11,29,8,45,0.0,36.0,6.55,16.5,36.0,29.72,19.65
2016,11,29,9,0,0.0,43.0,6.6,17.0,43.0,35.53,24.58
2016,11,29,9,15,0.0,49.5,6.55,17.0,49.5,40.94,29.16
2016,11,29,9,30,0.0,56.0,6.5,17.0,56.0,46.35,33.7
2016,11,29,9,45,9.0,106.5,6.45,17.5,110.5,92.54,72.25
2016,11,29,10,0,18.0,157.0,6.4,18.0,165.0,141.55,112.68
2016,11,29,10,15,9.0,152.0,6.3,18.0,156.0,134.03,106.33
2016,11,29,10,30,0.0,147.0,6.2,18.0,147.0,125.38,98.98
2016,11,29,10,45,0.0,83.5,6.1,18.5,83.5,69.35,52.3
2016,11,29,11,0,0.0,20.0,6.0,19.0,20.0,16.52,8.17
2016,11,29,11,15,0.0,78.5,5.85,19.0,78.5,65.18,48.66
2016,11,29,11,30,0.0,137.0,5.7,19.0,137.0,117.15,91.43
2016,11,29,11,45,0.0,74.5,5.6,19.0,74.5,61.85,45.8
2016,11,29,12,0,0.0,12.0,5.5,19.0,12.0,9.91,2.62
2016,11,29,12,15,0.0,16.5,5.4,19.0,16.5,13.63,5.73
2016,11,29,12,30,0.0,21.0,5.3,19.0,21.0,17.35,8.84
2016,11,29,12,45,0.0,89.0,5.25,19.0,89.0,74.06,55.96
2016,11,29,13,0,0.0,157.0,5.2,19.0,157.0,139.17,109.48
2016,11,29,13,15,0.0,131.0,5.15,19.0,131.0,114.01,88.92
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,89.32,68.7
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,224.16,182.29
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,379.95,308.91
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,212.93,173.01
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,64.2,47.99
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,57.62,42.67
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,51.36,37.5
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,388.43,323.77
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,671.25,544.39
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,589.66,478.65
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,509.2,413.43
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,411.37,331.85
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,318.28,244.26
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,161.15,11.31
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
