Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,660.85,553.59
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,707.44,591.88
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,751.81,626.44
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,792.21,655.59
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,829.91,682.51
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,861.31,704.94
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,889.41,724.9
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,910.25,738.8
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,927.42,750.17
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,937.95,757.65
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,944.69,762.6
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,944.24,762.55
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,940.0,759.97
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,925.86,749.09
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,908.25,735.74
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,880.15,715.28
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,849.13,692.42
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,814.25,665.89
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,767.86,629.65
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,702.25,577.34
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,636.31,522.38
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,540.6,443.16
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,448.27,351.6
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,221.81,17.22
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,38.5,12.74,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,77.0,26.29,17.69
2016,12,11,8,15,550.5,36.0,1.15,-1.5,119.5,32.95,24.85
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,81.13,43.97
2016,12,11,8,45,685.5,47.5,1.25,-0.5,204.0,133.06,81.09
2016,12,11,9,0,737.0,52.0,1.3,0.0,246.0,190.89,130.61
2016,12,11,9,15,769.5,55.0,1.55,1.0,285.5,248.2,183.73
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,308.5,240.25
2016,12,11,9,45,825.0,60.5,2.1,3.0,360.0,367.55,295.46
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,427.88,350.45
2016,12,11,10,15,736.5,87.0,2.45,4.0,390.5,448.21,372.74
2016,12,11,10,30,625.0,111.0,2.5,4.0,386.0,455.68,382.47
2016,12,11,10,45,761.5,90.0,2.55,4.5,441.0,545.28,457.45
2016,12,11,11,0,898.0,69.0,2.6,5.0,496.0,641.24,535.57
2016,12,11,11,15,662.5,128.0,2.65,5.0,448.5,597.36,499.66
2016,12,11,11,30,427.0,187.0,2.7,5.0,401.0,517.31,434.13
2016,12,11,11,45,262.0,208.5,2.75,5.5,340.5,424.29,356.95
2016,12,11,12,0,97.0,230.0,2.8,6.0,280.0,302.91,253.96
2016,12,11,12,15,108.0,231.0,2.85,6.0,287.0,318.59,267.9
2016,12,11,12,30,119.0,232.0,2.9,6.0,294.0,351.5,295.36
2016,12,11,12,45,196.5,223.5,2.95,6.5,323.0,414.75,349.02
2016,12,11,13,0,274.0,215.0,3.0,7.0,352.0,499.2,418.43
2016,12,11,13,15,189.5,212.5,2.95,7.0,306.0,410.22,344.83
2016,12,11,13,30,105.0,210.0,2.9,7.0,260.0,318.17,267.77
2016,12,11,13,45,52.5,145.5,2.9,7.0,170.5,193.52,162.96
2016,12,11,14,0,0.0,81.0,2.9,7.0,81.0,67.42,53.2
2016,12,11,14,15,0.0,88.0,2.7,6.5,88.0,74.54,59.69
2016,12,11,14,30,0.0,95.0,2.5,6.0,95.0,82.43,66.77
2016,12,11,14,45,0.0,86.0,2.35,6.0,86.0,74.27,59.75
2016,12,11,15,0,0.0,77.0,2.2,6.0,77.0,66.14,52.72
2016,12,11,15,15,0.0,67.0,1.95,5.0,67.0,56.97,44.88
2016,12,11,15,30,0.0,57.0,1.7,4.0,57.0,47.79,36.89
2016,12,11,15,45,0.0,46.5,1.45,3.5,46.5,38.47,28.57
2016,12,11,16,0,0.0,36.0,1.2,3.0,36.0,29.75,20.68
2016,12,11,16,15,0.0,26.0,1.25,2.5,26.0,21.45,13.07
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,13.17,5.23
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.57,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.64,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.05,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.46,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,2.87,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.29,0.0
2016,12,12,9,45,0.0,4.5,2.65,6.5,4.5,3.7,0.0
2016,12,12,10,0,0.0,5.0,2.6,7.0,5.0,4.11,0.0
2016,12,12,10,15,0.0,69.0,2.6,7.5,69.0,57.21,44.46
2016,12,12,10,30,0.0,133.0,2.6,8.0,133.0,113.18,92.45
2016,12,12,10,45,0.0,135.0,2.65,8.5,135.0,115.16,93.75
2016,12,12,11,0,0.0,137.0,2.7,9.0,137.0,117.16,95.15
2016,12,12,11,15,55.5,181.0,2.75,9.5,208.5,205.66,170.49
2016,12,12,11,30,111.0,225.0,2.8,10.0,280.0,295.5,245.14
2016,12,12,11,45,107.5,228.0,2.85,10.5,282.5,302.61,250.27
2016,12,12,12,0,104.0,231.0,2.9,11.0,285.0,309.4,255.39
2016,12,12,12,15,184.5,227.5,2.95,11.5,322.5,392.0,323.75
2016,12,12,12,30,265.0,224.0,3.0,12.0,360.0,481.03,395.49
2016,12,12,12,45,402.0,191.5,3.15,12.5,394.0,589.26,482.64
2016,12,12,13,0,539.0,159.0,3.3,13.0,428.0,685.47,558.99
2016,12,12,13,15,492.5,164.5,3.25,13.0,404.5,662.85,540.73
2016,12,12,13,30,446.0,170.0,3.2,13.0,381.0,636.84,520.57
2016,12,12,13,45,458.0,158.5,3.15,13.5,366.5,641.79,524.71
2016,12,12,14,0,470.0,147.0,3.1,14.0,352.0,644.57,527.02
2016,12,12,14,15,527.0,125.0,2.9,14.0,340.5,673.4,549.52
2016,12,12,14,30,584.0,103.0,2.7,14.0,329.0,708.29,575.6
2016,12,12,14,45,560.0,99.0,2.55,14.0,300.0,678.84,553.11
2016,12,12,15,0,536.0,95.0,2.4,14.0,271.0,647.07,529.01
2016,12,12,15,15,514.5,85.5,2.05,13.0,237.0,609.57,500.78
2016,12,12,15,30,493.0,76.0,1.7,12.0,203.0,570.43,470.21
2016,12,12,15,45,457.5,66.0,1.4,11.5,167.5,517.53,426.93
2016,12,12,16,0,422.0,56.0,1.1,11.0,132.0,464.37,381.69
2016,12,12,16,15,357.0,44.0,1.15,10.0,96.0,386.25,316.53
2016,12,12,16,30,292.0,32.0,1.2,9.0,60.0,311.8,244.19
2016,12,12,16,45,146.0,16.0,1.25,8.5,30.0,158.5,20.13
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,4.5,1.65,3.5,4.5,3.69,0.0
2016,12,13,8,0,0.0,9.0,1.8,4.0,9.0,7.39,0.7
2016,12,13,8,15,0.0,14.0,1.8,4.5,14.0,11.51,4.77
2016,12,13,8,30,0.0,19.0,1.8,5.0,19.0,15.63,8.11
2016,12,13,8,45,0.0,24.0,1.8,5.5,24.0,19.77,11.86
2016,12,13,9,0,0.0,29.0,1.8,6.0,29.0,23.91,15.55
2016,12,13,9,15,0.0,34.0,1.8,6.5,34.0,28.06,19.21
2016,12,13,9,30,0.0,39.0,1.8,7.0,39.0,32.21,22.81
2016,12,13,9,45,0.0,49.5,1.8,8.0,49.5,40.94,30.32
2016,12,13,10,0,0.0,60.0,1.8,9.0,60.0,49.69,37.74
2016,12,13,10,15,0.0,102.5,1.85,9.0,102.5,85.98,68.97
2016,12,13,10,30,0.0,145.0,1.9,9.0,145.0,124.09,101.28
2016,12,13,10,45,1.5,151.5,2.0,9.5,152.5,131.17,106.89
2016,12,13,11,0,3.0,158.0,2.1,10.0,160.0,138.52,112.77
2016,12,13,11,15,4.5,164.5,2.0,10.0,167.0,146.12,119.04
2016,12,13,11,30,6.0,171.0,1.9,10.0,174.0,154.02,125.56
2016,12,13,11,45,30.5,194.5,1.8,10.0,210.0,208.62,171.47
2016,12,13,12,0,55.0,218.0,1.7,10.0,246.0,256.52,211.15
2016,12,13,12,15,84.0,224.5,1.6,10.0,267.5,291.44,240.15
2016,12,13,12,30,113.0,231.0,1.5,10.0,289.0,328.46,270.61
2016,12,13,12,45,181.0,225.0,1.45,10.0,316.0,402.81,331.57
2016,12,13,13,0,249.0,219.0,1.4,10.0,343.0,481.44,394.33
2016,12,13,13,15,245.0,212.0,1.4,9.5,331.0,477.98,392.23
2016,12,13,13,30,241.0,205.0,1.4,9.0,319.0,473.34,389.9
2016,12,13,13,45,127.0,182.0,1.4,9.0,242.0,325.98,270.87
2016,12,13,14,0,13.0,159.0,1.4,9.0,165.0,160.65,131.93
2016,12,13,14,15,6.5,95.5,1.35,8.5,98.5,88.0,70.95
2016,12,13,14,30,0.0,32.0,1.3,8.0,32.0,26.42,17.55
2016,12,13,14,45,0.0,29.0,1.3,8.0,29.0,23.92,15.43
2016,12,13,15,0,0.0,26.0,1.3,8.0,26.0,21.43,13.26
2016,12,13,15,15,0.0,22.5,1.15,7.5,22.5,18.53,10.74
2016,12,13,15,30,0.0,19.0,1.0,7.0,19.0,15.64,8.2
2016,12,13,15,45,0.0,15.5,0.85,7.0,15.5,12.75,5.6
2016,12,13,16,0,0.0,12.0,0.7,7.0,12.0,9.86,2.99
2016,12,13,16,15,0.0,8.5,0.65,7.0,8.5,6.98,0.36
2016,12,13,16,30,0.0,5.0,0.6,7.0,5.0,4.1,0.0
2016,12,13,16,45,0.0,2.5,0.55,7.0,2.5,2.05,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,54.0,17.5,1.75,1.5,22.5,13.93,0.0
2016,12,14,8,0,108.0,35.0,1.9,2.0,45.0,27.16,17.7
2016,12,14,8,15,133.5,52.5,1.95,2.5,71.5,39.97,30.65
2016,12,14,8,30,159.0,70.0,2.0,3.0,98.0,65.7,46.87
2016,12,14,8,45,178.0,86.0,2.15,3.5,125.5,94.01,69.24
2016,12,14,9,0,197.0,102.0,2.3,4.0,153.0,124.92,95.67
2016,12,14,9,15,210.5,116.5,2.4,4.5,178.5,155.72,123.16
2016,12,14,9,30,224.0,131.0,2.5,5.0,204.0,188.26,152.39
2016,12,14,9,45,179.0,148.0,2.6,5.5,210.5,198.55,163.66
2016,12,14,10,0,134.0,165.0,2.7,6.0,217.0,208.27,173.39
2016,12,14,10,15,274.0,161.5,2.6,6.0,277.5,287.27,240.26
2016,12,14,10,30,414.0,158.0,2.5,6.0,338.0,383.12,320.76
2016,12,14,10,45,409.0,168.0,2.45,6.5,353.5,415.03,347.18
2016,12,14,11,0,404.0,178.0,2.4,7.0,369.0,445.67,372.14
2016,12,14,11,15,361.5,193.0,2.25,7.0,367.5,443.31,370.19
2016,12,14,11,30,319.0,208.0,2.1,7.0,366.0,448.35,373.69
2016,12,14,11,45,340.5,207.5,2.0,7.5,378.5,479.8,398.57
2016,12,14,12,0,362.0,207.0,1.9,8.0,391.0,511.7,423.24
2016,12,14,12,15,306.5,216.0,1.75,8.0,372.0,492.73,406.77
2016,12,14,12,30,251.0,225.0,1.6,8.0,353.0,469.8,387.33
2016,12,14,12,45,188.0,225.0,1.5,8.0,320.0,408.6,337.94
2016,12,14,13,0,125.0,225.0,1.4,8.0,287.0,361.19,298.75
2016,12,14,13,15,126.5,218.0,1.3,8.0,279.5,360.18,298.46
2016,12,14,13,30,128.0,211.0,1.2,8.0,272.0,358.81,297.59
2016,12,14,13,45,107.5,199.5,1.1,8.0,249.0,312.07,259.77
2016,12,14,14,0,87.0,188.0,1.0,8.0,226.0,283.33,236.25
2016,12,14,14,15,53.0,166.5,0.9,7.5,189.5,227.97,190.37
2016,12,14,14,30,19.0,145.0,0.8,7.0,153.0,156.12,129.72
2016,12,14,14,45,15.5,133.0,0.7,7.0,139.0,142.18,118.19
2016,12,14,15,0,12.0,121.0,0.6,7.0,125.0,128.42,106.47
2016,12,14,15,15,8.0,106.5,0.45,7.0,109.0,111.19,91.58
2016,12,14,15,30,4.0,92.0,0.3,7.0,93.0,94.1,76.65
2016,12,14,15,45,2.0,76.0,0.2,7.0,76.5,76.74,61.41
2016,12,14,16,0,0.0,60.0,0.1,7.0,60.0,59.2,45.83
2016,12,14,16,15,0.0,43.5,0.25,6.5,43.5,42.03,30.53
2016,12,14,16,30,0.0,27.0,0.4,6.0,27.0,23.66,13.77
2016,12,14,16,45,0.0,13.5,0.55,6.0,13.5,11.13,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,11.95,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,24.71,15.64
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,29.9,21.75
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,76.01,38.76
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,131.29,76.95
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,192.26,129.37
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,252.99,187.0
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,316.88,249.06
2016,12,15,9,45,811.0,60.0,5.15,0.5,346.0,355.4,290.68
2016,12,15,10,0,757.0,66.0,5.2,1.0,357.0,386.92,324.41
2016,12,15,10,15,851.0,62.5,5.15,1.0,412.5,468.21,397.8
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,558.42,477.42
2016,12,15,10,45,840.0,76.5,5.05,1.0,453.5,569.82,490.06
2016,12,15,11,0,735.0,94.0,5.0,1.0,439.0,568.02,490.45
2016,12,15,11,15,857.0,77.5,4.95,1.0,492.5,663.92,572.27
2016,12,15,11,30,979.0,61.0,4.9,1.0,546.0,762.3,652.81
2016,12,15,11,45,826.5,92.0,4.9,1.5,506.0,731.46,626.01
2016,12,15,12,0,674.0,123.0,4.9,2.0,466.0,684.3,586.69
2016,12,15,12,15,827.5,92.5,4.85,2.0,513.5,793.74,674.32
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,902.18,758.11
2016,12,15,12,45,976.5,61.5,4.8,2.0,552.5,923.55,774.08
2016,12,15,13,0,972.0,61.0,4.8,2.0,544.0,941.12,787.84
2016,12,15,13,15,964.5,60.5,4.7,2.0,527.5,952.17,795.96
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,959.29,801.25
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,958.17,801.31
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,953.18,798.62
2016,12,15,14,15,918.0,56.5,4.5,1.5,434.0,939.56,789.99
2016,12,15,14,30,902.0,55.0,4.4,1.0,404.0,922.37,778.62
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.5,893.89,757.38
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,862.58,733.59
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,819.04,699.61
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,781.87,669.52
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,711.92,610.82
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,641.72,549.61
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,545.32,464.17
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,451.69,369.01
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,225.8,61.99
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,96.5,16.5,1.55,-5.0,25.0,12.83,0.0
2016,12,16,8,0,193.0,33.0,1.6,-5.0,50.0,25.48,16.51
2016,12,16,8,15,236.5,48.0,1.6,-4.5,81.5,36.61,28.35
2016,12,16,8,30,280.0,63.0,1.6,-4.0,113.0,66.73,45.3
2016,12,16,8,45,307.5,77.0,1.6,-4.0,144.5,102.48,72.75
2016,12,16,9,0,335.0,91.0,1.6,-4.0,176.0,141.72,106.91
2016,12,16,9,15,362.0,100.5,1.55,-3.5,206.0,180.33,142.18
2016,12,16,9,30,389.0,110.0,1.5,-3.0,236.0,221.92,180.68
2016,12,16,9,45,419.5,118.5,1.45,-2.5,267.5,266.66,221.67
2016,12,16,10,0,450.0,127.0,1.4,-2.0,299.0,314.38,264.59
2016,12,16,10,15,229.5,141.0,1.3,-1.5,229.0,245.62,209.43
2016,12,16,10,30,9.0,155.0,1.2,-1.0,159.0,137.91,116.64
2016,12,16,10,45,4.5,136.5,1.2,-1.0,138.5,119.11,100.4
2016,12,16,11,0,0.0,118.0,1.2,-1.0,118.0,99.91,83.42
2016,12,16,11,15,0.0,127.0,1.2,-0.5,127.0,108.19,90.47
2016,12,16,11,30,0.0,136.0,1.2,0.0,136.0,116.65,97.59
2016,12,16,11,45,3.5,155.0,1.25,0.0,157.0,137.45,115.67
2016,12,16,12,0,7.0,174.0,1.3,0.0,178.0,159.27,134.53
2016,12,16,12,15,3.5,162.0,1.3,0.0,164.0,145.44,122.42
2016,12,16,12,30,0.0,150.0,1.3,0.0,150.0,131.4,110.2
2016,12,16,12,45,0.0,154.0,1.35,0.0,154.0,136.01,114.29
2016,12,16,13,0,0.0,158.0,1.4,0.0,158.0,140.91,118.6
2016,12,16,13,15,0.0,99.5,1.45,0.0,99.5,84.05,69.08
2016,12,16,13,30,0.0,41.0,1.5,0.0,41.0,33.91,24.77
2016,12,16,13,45,0.0,32.5,1.55,0.0,32.5,26.85,18.51
2016,12,16,14,0,0.0,24.0,1.6,0.0,24.0,19.81,12.21
2016,12,16,14,15,0.0,21.0,1.65,0.0,21.0,17.32,10.0
2016,12,16,14,30,0.0,18.0,1.7,0.0,18.0,14.83,7.77
2016,12,16,14,45,0.0,16.5,1.75,0.0,16.5,13.59,6.66
2016,12,16,15,0,0.0,15.0,1.8,0.0,15.0,12.35,5.55
2016,12,16,15,15,0.0,13.0,1.65,0.0,13.0,10.69,4.05
2016,12,16,15,30,0.0,11.0,1.5,0.0,11.0,9.04,2.55
2016,12,16,15,45,0.0,9.0,1.4,-0.5,9.0,7.39,1.04
2016,12,16,16,0,0.0,7.0,1.3,-1.0,7.0,5.74,0.0
2016,12,16,16,15,0.0,5.0,1.2,-1.0,5.0,4.1,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.46,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.23,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.0,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,27.78,17.96
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,37.55,28.67
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,70.02,44.94
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,110.58,73.34
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,161.37,115.72
2016,12,17,9,15,534.0,85.0,3.95,0.0,240.0,209.52,159.8
2016,12,17,9,30,575.0,91.0,4.0,0.0,277.0,262.11,209.15
2016,12,17,9,45,287.5,106.5,4.05,0.0,199.5,202.21,168.25
2016,12,17,10,0,0.0,122.0,4.1,0.0,122.0,103.01,86.48
2016,12,17,10,15,0.0,132.0,4.1,0.0,132.0,112.12,94.5
2016,12,17,10,30,0.0,142.0,4.1,0.0,142.0,121.39,102.5
2016,12,17,10,45,12.5,162.5,4.1,0.5,168.5,147.61,125.29
2016,12,17,11,0,25.0,183.0,4.1,1.0,195.0,175.68,149.55
2016,12,17,11,15,26.0,188.5,4.1,1.0,201.5,183.32,156.09
2016,12,17,11,30,27.0,194.0,4.1,1.0,208.0,191.15,162.82
2016,12,17,11,45,200.0,198.5,4.1,1.5,300.5,350.82,303.14
2016,12,17,12,0,373.0,203.0,4.1,2.0,393.0,514.02,441.32
2016,12,17,12,15,367.0,206.0,4.1,2.0,393.0,528.42,452.68
2016,12,17,12,30,361.0,209.0,4.1,2.0,393.0,541.35,463.48
2016,12,17,12,45,545.5,160.0,4.1,2.5,433.0,674.16,574.48
2016,12,17,13,0,730.0,111.0,4.1,3.0,473.0,803.41,675.56
2016,12,17,13,15,429.5,161.0,4.05,3.0,372.5,600.08,511.72
2016,12,17,13,30,129.0,211.0,4.0,3.0,272.0,359.26,307.14
2016,12,17,13,45,64.5,155.0,3.95,3.5,185.5,215.66,184.71
2016,12,17,14,0,0.0,99.0,3.9,4.0,99.0,84.72,68.96
2016,12,17,14,15,323.5,98.0,3.8,4.0,223.0,448.16,391.1
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,758.66,642.7
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,728.8,617.41
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,696.54,592.35
2016,12,17,15,15,563.5,79.5,3.15,3.5,247.0,647.12,552.97
2016,12,17,15,30,524.0,74.0,2.8,3.0,211.0,596.35,511.48
2016,12,17,15,45,461.0,67.0,2.5,3.0,172.0,522.86,449.37
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,448.39,384.67
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,357.67,304.97
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,272.31,222.45
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,137.78,46.87
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.0,11.35,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,58.0,23.17,13.0
2016,12,18,8,15,427.5,36.0,4.6,12.0,96.0,29.42,20.07
2016,12,18,8,30,518.0,44.0,4.6,12.0,134.0,64.13,33.75
2016,12,18,8,45,573.0,49.5,4.6,12.5,173.5,109.97,63.35
2016,12,18,9,0,628.0,55.0,4.6,13.0,213.0,162.22,105.15
2016,12,18,9,15,344.0,92.5,4.65,13.5,181.0,167.49,124.06
2016,12,18,9,30,60.0,130.0,4.7,14.0,149.0,129.5,103.01
2016,12,18,9,45,62.0,144.0,4.8,15.0,165.5,147.62,118.27
2016,12,18,10,0,64.0,158.0,4.9,16.0,182.0,166.2,133.62
2016,12,18,10,15,65.0,170.0,4.8,16.5,196.5,182.86,147.39
2016,12,18,10,30,66.0,182.0,4.7,17.0,211.0,199.83,161.2
2016,12,18,10,45,33.0,115.0,4.6,17.5,129.5,120.62,95.66
2016,12,18,11,0,0.0,48.0,4.5,18.0,48.0,39.73,27.73
2016,12,18,11,15,0.0,49.5,4.35,18.0,49.5,40.98,28.78
2016,12,18,11,30,0.0,51.0,4.2,18.0,51.0,42.23,29.8
2016,12,18,11,45,0.0,29.5,4.1,18.0,29.5,24.38,14.83
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,11.56,4.08
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,16.52,8.28
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,11.56,4.12
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,6.6,0.0
2016,12,18,13,15,0.0,7.5,4.05,15.0,7.5,6.19,0.0
2016,12,18,13,30,0.0,7.0,3.9,14.0,7.0,5.77,0.0
2016,12,18,13,45,0.0,23.0,3.8,13.5,23.0,18.99,10.63
2016,12,18,14,0,0.0,39.0,3.7,13.0,39.0,32.24,22.05
2016,12,18,14,15,0.0,22.0,3.4,12.5,22.0,18.15,10.01
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.11,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.7,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.87,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.05,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.64,0.0
2016,12,18,16,15,0.0,1.0,1.0,9.5,1.0,0.82,0.0
2016,12,18,16,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,16,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.0,3.55,1.0,13.0,10.72,0.0
2016,12,19,8,0,0.0,26.0,3.6,1.0,26.0,21.22,11.99
2016,12,19,8,15,6.0,44.0,3.7,1.0,45.5,35.08,26.19
2016,12,19,8,30,12.0,62.0,3.8,1.0,65.0,50.18,38.42
2016,12,19,8,45,24.0,80.0,3.9,1.0,86.0,67.89,53.83
2016,12,19,9,0,36.0,98.0,4.0,1.0,107.0,87.66,71.1
2016,12,19,9,15,47.0,113.0,3.95,1.0,127.0,106.56,87.78
2016,12,19,9,30,58.0,128.0,3.9,1.0,147.0,127.01,105.93
2016,12,19,9,45,69.5,143.5,3.85,1.0,168.5,149.61,126.02
2016,12,19,10,0,81.0,159.0,3.8,1.0,190.0,173.82,147.49
2016,12,19,10,15,111.5,173.0,3.75,1.0,219.0,213.86,182.52
2016,12,19,10,30,142.0,187.0,3.7,1.0,248.0,251.44,215.36
2016,12,19,10,45,158.5,197.0,3.65,1.5,268.5,280.41,240.26
2016,12,19,11,0,175.0,207.0,3.6,2.0,289.0,310.94,266.23
2016,12,19,11,15,170.5,217.5,3.5,2.0,299.5,329.8,282.2
2016,12,19,11,30,166.0,228.0,3.4,2.0,310.0,348.25,297.66
2016,12,19,11,45,83.0,191.0,3.35,2.5,232.0,242.9,207.09
2016,12,19,12,0,0.0,154.0,3.3,3.0,154.0,134.3,111.7
2016,12,19,12,15,19.0,180.5,3.2,3.0,190.5,176.26,148.6
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,237.15,200.98
2016,12,19,12,45,160.0,210.0,3.05,3.5,289.5,365.4,311.93
2016,12,19,13,0,282.0,213.0,3.0,4.0,352.0,501.22,425.08
2016,12,19,13,15,171.0,207.0,2.9,4.0,290.5,385.19,327.42
2016,12,19,13,30,60.0,201.0,2.8,4.0,229.0,264.83,224.43
2016,12,19,13,45,409.5,147.0,2.75,4.5,326.5,581.33,494.71
2016,12,19,14,0,759.0,93.0,2.7,5.0,424.0,852.35,703.53
2016,12,19,14,15,741.5,90.5,2.6,5.0,396.5,836.9,689.56
2016,12,19,14,30,724.0,88.0,2.5,5.0,369.0,818.32,676.0
2016,12,19,14,45,702.0,83.5,2.45,5.0,336.0,790.05,655.38
2016,12,19,15,0,680.0,79.0,2.4,5.0,303.0,759.14,632.45
2016,12,19,15,15,644.0,74.0,2.15,4.5,265.5,712.71,596.62
2016,12,19,15,30,608.0,69.0,1.9,4.0,228.0,664.63,558.5
2016,12,19,15,45,559.5,61.5,1.65,3.5,188.5,601.6,507.09
2016,12,19,16,0,511.0,54.0,1.4,3.0,149.0,538.47,453.55
2016,12,19,16,15,425.0,44.5,1.3,2.5,109.5,443.65,372.71
2016,12,19,16,30,339.0,35.0,1.2,2.0,70.0,352.73,287.42
2016,12,19,16,45,169.5,17.5,1.15,1.5,35.0,182.54,78.88
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,12.02,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,24.72,14.94
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,31.24,22.94
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,68.85,36.86
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,121.14,70.64
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,179.9,119.23
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,239.27,174.11
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,302.04,233.47
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,301.17,245.14
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,258.88,216.74
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,301.16,253.73
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,346.87,292.47
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,496.92,415.43
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,648.61,534.04
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,697.58,567.97
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,744.53,599.25
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,786.11,623.42
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,824.97,645.02
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,857.95,669.83
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,887.69,692.91
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,909.78,709.75
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,928.18,724.27
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,940.29,734.88
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,948.61,743.13
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,757.88,610.93
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,516.48,428.64
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,742.1,608.82
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,930.6,744.55
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,905.58,726.68
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,877.32,708.87
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,833.55,677.5
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,787.46,643.29
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,723.83,593.79
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,659.44,541.37
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,564.64,464.34
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,472.16,379.12
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,238.73,113.35
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
